ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 00:00,2,0.000,ALERT,213.51,298.47,60.006,1561176004,"201051344000579","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1357177.0,1357177.0,4864,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176006,591482.00
06/22/2019 00:00,2,0.000,ALERT,213.96,298.17,60.017,1561176004,"201051344001025","174011545737251",0.00,12.70,0,294.56,300.57,0.0,0.0,0.000,1341194.5,1341194.5,4863,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176008,591483.00
06/22/2019 00:00,2,0.000,ALERT,214.19,298.47,60.006,1561176004,"201051344001093","174011545737251",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,1323814.1,1323814.1,4867,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176010,591484.00
06/22/2019 00:00,2,0.000,ALERT,213.51,298.17,60.001,1561176004,"201051344000458","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1338707.8,1338707.8,4855,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176011,591485.00
06/22/2019 00:00,2,0.000,ALERT,213.96,299.07,60.012,1561176004,"201051344000890","174011545737251",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,1338931.7,1338931.7,4863,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176013,591486.00
06/22/2019 00:00,2,0.000,ALERT,213.51,298.17,59.996,1561176004,"201051344000988","174011545737251",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,1023673.4,1023673.4,4860,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176015,591487.00
06/22/2019 00:00,2,0.000,ALERT,214.41,299.67,60.012,1561176004,"201051344000582","174011545737251",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,1316689.9,1316689.9,4856,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176017,591488.00
06/22/2019 00:00,2,0.000,ALERT,213.51,298.77,59.990,1561176004,"201051344000868","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1324753.0,1324753.0,4857,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176019,591489.00
06/22/2019 00:00,2,0.000,ALERT,213.96,298.47,60.006,1561176004,"201051344000576","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1341713.7,1341713.7,4866,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176021,591490.00
06/22/2019 00:00,2,0.000,ALERT,213.51,298.17,60.012,1561176004,"201051344001158","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1318847.1,1318847.1,4859,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176023,591491.00
06/22/2019 00:00,2,0.000,ALERT,214.19,298.17,60.012,1561176004,"201051344000917","174011545737251",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,1333508.8,1333508.8,4866,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176024,591492.00
06/22/2019 00:00,2,0.000,ALERT,214.19,298.17,59.990,1561176004,"201051344000417","174011545737251",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,1060023.4,1060023.4,4872,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176026,591493.00
06/22/2019 00:00,2,0.000,ALERT,214.41,298.77,60.012,1561176004,"201051344000685","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1339844.3,1339844.3,4865,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176028,591494.00
06/22/2019 00:00,2,0.000,ALERT,214.19,298.17,59.990,1561176004,"201051344000651","174011545737251",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,1333611.6,1333611.6,4863,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176030,591495.00
06/22/2019 00:00,2,0.000,ALERT,213.29,299.07,60.054,1561176004,"201051344000594","174011545737251",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,1344510.9,1344510.9,4864,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176032,591496.00
06/22/2019 00:00,2,0.000,ALERT,213.74,298.17,60.028,1561176004,"201051344000469","174011545737251",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,1324495.9,1324495.9,4862,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176033,591497.00
06/22/2019 00:00,2,0.000,ALERT,214.19,299.07,60.017,1561176004,"201051344000585","174011545737251",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,1348122.9,1348122.9,4860,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176035,591498.00
06/22/2019 00:00,2,0.000,ALERT,214.19,298.17,60.017,1561176004,"201051344000853","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1347525.6,1347525.6,4859,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176037,591499.00
06/22/2019 00:00,2,0.000,ALERT,214.19,299.07,60.017,1561176004,"201051344001145","174011545737251",0.00,12.70,0,295.46,300.87,0.0,0.0,0.000,1348311.7,1348311.7,4876,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176039,591500.00
06/22/2019 00:00,2,0.000,ALERT,214.19,298.77,59.985,1561176004,"201051344000438","174011545737251",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,1341765.0,1341765.0,4862,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176041,591501.00
06/22/2019 00:00,2,0.000,ALERT,213.74,298.77,60.022,1561176004,"201051344001135","174011545737251",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,1328832.7,1328832.7,4857,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176043,591502.00
06/22/2019 00:00,2,0.000,ALERT,213.51,298.47,60.012,1561176004,"201051344000983","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1345520.6,1345520.6,4855,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176045,591503.00
06/22/2019 00:00,2,0.000,ALERT,213.96,298.77,60.012,1561176004,"201051344001203","174011545737251",0.00,13.00,0,294.86,301.77,0.0,0.0,0.000,1336723.9,1336723.9,4867,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176047,591504.00
06/22/2019 00:00,2,0.000,ALERT,213.96,299.37,59.990,1561176004,"201051344001230","174011545737251",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,1331984.7,1331984.7,4880,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176049,591505.00
06/22/2019 00:00,2,0.000,ALERT,213.51,298.77,60.001,1561176004,"201051344000646","174011545737251",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,1325856.2,1325856.2,4874,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176050,591506.00
06/22/2019 00:00,2,0.000,ALERT,213.96,298.17,60.033,1561176004,"201051344000867","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1322748.1,1322748.1,4857,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176052,591507.00
06/22/2019 00:00,2,0.000,ALERT,213.96,297.87,60.006,1561176004,"201051344000633","174011545737251",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,1319921.6,1319921.6,4867,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176054,591508.00
06/22/2019 00:00,2,0.000,ALERT,213.51,298.77,59.964,1561176004,"201051344000955","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1346418.0,1346418.0,4867,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176056,591509.00
06/22/2019 00:00,2,0.000,ALERT,213.74,297.57,60.001,1561176004,"201051344000648","174011545737251",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,1334215.3,1334215.3,4855,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176058,591510.00
06/22/2019 00:00,2,0.000,ALERT,213.96,298.17,59.990,1561176004,"201051344000645","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1339607.8,1339607.8,4862,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176060,591511.00
06/22/2019 00:00,2,0.000,ALERT,213.51,298.77,60.006,1561176004,"201051344000569","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1356295.8,1356295.8,4865,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176062,591512.00
06/22/2019 00:00,2,0.000,ALERT,213.96,297.57,60.001,1561176004,"179051228000119","174011545737251",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,142712.0,142712.0,4899,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561176064,591513.00
06/22/2019 00:15,2,0.000,ALERT,212.83,300.57,60.028,1561176904,"201051344000579","174011545737251",0.00,13.30,0,285.54,303.88,0.0,0.0,0.000,1357177.0,1357177.0,4866,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176906,591514.00
06/22/2019 00:15,2,0.000,ALERT,212.38,298.47,60.022,1561176904,"201051344001025","174011545737251",0.00,12.30,0,284.94,302.68,0.0,0.0,0.000,1341194.5,1341194.5,4865,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176908,591515.00
06/22/2019 00:15,2,0.000,ALERT,212.61,298.77,60.022,1561176904,"201051344001093","174011545737251",0.00,13.70,0,284.94,302.07,0.0,0.0,0.000,1323814.1,1323814.1,4869,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176910,591516.00
06/22/2019 00:15,2,0.000,ALERT,212.61,299.97,60.043,1561176904,"201051344000458","174011545737251",0.00,13.70,0,284.94,304.18,0.0,0.0,0.000,1338707.8,1338707.8,4857,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176912,591517.00
06/22/2019 00:15,2,0.000,ALERT,212.38,299.37,60.022,1561176904,"201051344000890","174011545737251",0.00,13.30,0,285.84,303.28,0.0,0.0,0.000,1338931.7,1338931.7,4865,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176913,591518.00
06/22/2019 00:15,2,0.000,ALERT,212.61,299.67,60.022,1561176904,"201051344000988","174011545737251",0.00,13.00,0,282.54,302.98,0.0,0.0,0.000,1023673.4,1023673.4,4862,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176915,591519.00
06/22/2019 00:15,2,0.000,ALERT,213.06,299.97,60.022,1561176904,"201051344000582","174011545737251",0.00,12.30,0,285.84,302.98,0.0,0.0,0.000,1316689.9,1316689.9,4858,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176917,591520.00
06/22/2019 00:15,2,0.000,ALERT,212.83,300.27,60.017,1561176904,"201051344000868","174011545737251",0.00,13.00,0,285.54,304.18,0.0,0.0,0.000,1324753.0,1324753.0,4859,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176919,591521.00
06/22/2019 00:15,2,0.000,ALERT,213.06,299.97,60.006,1561176904,"201051344000576","174011545737251",0.00,12.70,0,284.94,303.58,0.0,0.0,0.000,1341713.7,1341713.7,4868,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176921,591522.00
06/22/2019 00:15,2,0.000,ALERT,212.61,299.37,60.006,1561176904,"201051344001158","174011545737251",0.00,12.30,0,284.34,302.98,0.0,0.0,0.000,1318847.1,1318847.1,4861,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176922,591523.00
06/22/2019 00:15,2,0.000,ALERT,212.38,298.17,60.012,1561176904,"201051344000917","174011545737251",0.00,13.70,0,284.04,301.77,0.0,0.0,0.000,1333508.8,1333508.8,4868,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176924,591524.00
06/22/2019 00:15,2,0.000,ALERT,212.38,297.87,60.012,1561176904,"201051344000417","174011545737251",0.00,13.00,0,284.64,301.77,0.0,0.0,0.000,1060023.4,1060023.4,4874,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176926,591525.00
06/22/2019 00:15,2,0.000,ALERT,212.61,298.77,60.006,1561176904,"201051344000685","174011545737251",0.00,12.70,0,285.24,302.37,0.0,0.0,0.000,1339844.3,1339844.3,4867,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176928,591526.00
06/22/2019 00:15,2,0.000,ALERT,212.61,298.17,59.964,1561176904,"201051344000651","174011545737251",0.00,11.70,0,284.94,301.77,0.0,0.0,0.000,1333611.6,1333611.6,4865,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176930,591527.00
06/22/2019 00:15,2,0.000,ALERT,212.61,300.57,60.017,1561176904,"201051344000594","174011545737251",0.00,13.00,0,284.64,303.58,0.0,0.0,0.000,1344510.9,1344510.9,4866,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176932,591528.00
06/22/2019 00:15,2,0.000,ALERT,212.83,299.67,60.012,1561176904,"201051344000469","174011545737251",0.00,12.30,0,284.04,302.98,0.0,0.0,0.000,1324495.9,1324495.9,4864,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176934,591529.00
06/22/2019 00:15,2,0.000,ALERT,212.61,299.07,60.006,1561176904,"201051344000585","174011545737251",0.00,13.00,0,284.64,302.37,0.0,0.0,0.000,1348122.9,1348122.9,4862,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176935,591530.00
06/22/2019 00:15,2,0.000,ALERT,213.29,299.67,60.006,1561176904,"201051344000853","174011545737251",0.00,12.70,0,284.94,303.58,0.0,0.0,0.000,1347525.6,1347525.6,4861,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176937,591531.00
06/22/2019 00:15,2,0.000,ALERT,212.83,299.07,59.996,1561176904,"201051344001145","174011545737251",0.00,12.70,0,285.84,302.98,0.0,0.0,0.000,1348311.7,1348311.7,4878,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176939,591532.00
06/22/2019 00:15,2,0.000,ALERT,212.61,299.07,60.012,1561176904,"201051344000438","174011545737251",0.00,12.30,0,285.24,302.68,0.0,0.0,0.000,1341765.0,1341765.0,4864,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176941,591533.00
06/22/2019 00:15,2,0.000,ALERT,212.38,299.07,59.996,1561176904,"201051344001135","174011545737251",0.00,12.70,0,285.54,302.68,0.0,0.0,0.000,1328832.7,1328832.7,4859,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176943,591534.00
06/22/2019 00:15,2,0.000,ALERT,212.83,300.57,60.006,1561176904,"201051344000983","174011545737251",0.00,13.00,0,285.24,303.88,0.0,0.0,0.000,1345520.6,1345520.6,4857,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176944,591535.00
06/22/2019 00:15,2,0.000,ALERT,212.61,298.77,60.033,1561176904,"201051344001203","174011545737251",0.00,12.70,0,285.24,304.18,0.0,0.0,0.000,1336723.9,1336723.9,4869,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176946,591536.00
06/22/2019 00:15,2,0.000,ALERT,212.61,299.37,60.012,1561176904,"201051344001230","174011545737251",0.00,13.00,0,285.54,302.68,0.0,0.0,0.000,1331984.7,1331984.7,4882,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176948,591537.00
06/22/2019 00:15,2,0.000,ALERT,212.16,298.77,60.017,1561176904,"201051344000646","174011545737251",0.00,13.00,0,284.34,302.07,0.0,0.0,0.000,1325856.2,1325856.2,4876,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561176950,591538.00
06/22/2019 00:15,2,0.000,ALERT,213.29,299.97,60.038,1561176904,"201051344000867","174011545737251",0.00,13.70,0,284.64,303.88,0.0,0.0,0.000,1322748.1,1322748.1,4859,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176952,591539.00
06/22/2019 00:15,2,0.000,ALERT,213.51,299.97,59.985,1561176904,"201051344000633","174011545737251",0.00,12.70,0,283.14,302.68,0.0,0.0,0.000,1319921.6,1319921.6,4869,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176954,591540.00
06/22/2019 00:15,2,0.000,ALERT,212.16,299.07,60.017,1561176904,"201051344000955","174011545737251",0.00,13.00,0,284.94,302.07,0.0,0.0,0.000,1346418.0,1346418.0,4869,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176955,591541.00
06/22/2019 00:15,2,0.000,ALERT,213.06,299.67,59.990,1561176904,"201051344000648","174011545737251",0.00,12.30,0,284.34,303.28,0.0,0.0,0.000,1334215.3,1334215.3,4857,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176957,591542.00
06/22/2019 00:15,2,0.000,ALERT,213.51,300.27,60.017,1561176904,"201051344000645","174011545737251",0.00,13.00,0,284.94,303.28,0.0,0.0,0.000,1339607.8,1339607.8,4864,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176959,591543.00
06/22/2019 00:15,2,0.000,ALERT,212.83,300.57,60.022,1561176904,"201051344000569","174011545737251",0.00,13.00,0,285.54,304.18,0.0,0.0,0.000,1356295.8,1356295.8,4867,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561176961,591544.00
06/22/2019 00:15,2,0.000,ALERT,213.06,299.67,60.006,1561176904,"179051228000119","174011545737251",0.00,14.70,0,283.74,302.68,0.0,0.0,0.000,142712.0,142712.0,4901,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561176963,591545.00
06/22/2019 00:30,2,0.000,ALERT,212.61,300.87,60.043,1561177804,"201051344000579","174011545737251",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,1357177.0,1357177.0,4868,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177806,591546.00
06/22/2019 00:30,2,0.000,ALERT,212.16,298.17,60.033,1561177804,"201051344001025","174011545737251",0.00,12.00,0,295.46,300.87,0.0,0.0,0.000,1341194.5,1341194.5,4867,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177808,591547.00
06/22/2019 00:30,2,0.000,ALERT,212.38,298.77,60.022,1561177804,"201051344001093","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1323814.1,1323814.1,4871,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177810,591548.00
06/22/2019 00:30,2,0.000,ALERT,212.61,300.27,59.996,1561177804,"201051344000458","174011545737251",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,1338707.8,1338707.8,4859,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177811,591549.00
06/22/2019 00:30,2,0.000,ALERT,212.16,299.37,60.022,1561177804,"201051344000890","174011545737251",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,1338931.7,1338931.7,4867,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177813,591550.00
06/22/2019 00:30,2,0.000,ALERT,212.61,300.57,60.022,1561177804,"201051344000988","174011545737251",0.00,12.70,0,295.46,301.77,0.0,0.0,0.000,1023673.4,1023673.4,4864,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561177815,591551.00
06/22/2019 00:30,2,0.000,ALERT,212.83,299.67,60.022,1561177804,"201051344000582","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1316689.9,1316689.9,4860,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561177817,591552.00
06/22/2019 00:30,2,0.000,ALERT,212.61,301.17,60.017,1561177804,"201051344000868","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1324753.0,1324753.0,4861,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177819,591553.00
06/22/2019 00:30,2,0.000,ALERT,213.06,300.87,60.022,1561177804,"201051344000576","174011545737251",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,1341713.7,1341713.7,4870,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177821,591554.00
06/22/2019 00:30,2,0.000,ALERT,212.61,300.27,60.028,1561177804,"201051344001158","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1318847.1,1318847.1,4863,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177823,591555.00
06/22/2019 00:30,2,0.000,ALERT,212.38,298.17,60.070,1561177804,"201051344000917","174011545737251",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,1333508.8,1333508.8,4870,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561177824,591556.00
06/22/2019 00:30,2,0.000,ALERT,212.61,298.17,60.017,1561177804,"201051344000417","174011545737251",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1060023.4,1060023.4,4876,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177826,591557.00
06/22/2019 00:30,2,0.000,ALERT,212.61,298.77,60.049,1561177804,"201051344000685","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1339844.3,1339844.3,4869,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177828,591558.00
06/22/2019 00:30,2,0.000,ALERT,212.38,298.17,60.017,1561177804,"201051344000651","174011545737251",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,1333611.6,1333611.6,4867,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561177830,591559.00
06/22/2019 00:30,2,0.000,ALERT,212.38,301.17,60.028,1561177804,"201051344000594","174011545737251",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,1344510.9,1344510.9,4868,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561177832,591560.00
06/22/2019 00:30,2,0.000,ALERT,212.83,300.27,60.022,1561177804,"201051344000469","174011545737251",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,1324495.9,1324495.9,4866,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177833,591561.00
06/22/2019 00:30,2,0.000,ALERT,212.38,298.77,59.985,1561177804,"201051344000585","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1348122.9,1348122.9,4864,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561177835,591562.00
06/22/2019 00:30,2,0.000,ALERT,213.06,300.27,60.012,1561177804,"201051344000853","174011545737251",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1347525.6,1347525.6,4863,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177837,591563.00
06/22/2019 00:30,2,0.000,ALERT,212.61,299.07,60.038,1561177804,"201051344001145","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1348311.7,1348311.7,4880,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177839,591564.00
06/22/2019 00:30,2,0.000,ALERT,212.38,298.47,60.028,1561177804,"201051344000438","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1341765.0,1341765.0,4866,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177841,591565.00
06/22/2019 00:30,2,0.000,ALERT,211.93,298.77,60.028,1561177804,"201051344001135","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1328832.7,1328832.7,4861,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177843,591566.00
06/22/2019 00:30,2,0.000,ALERT,212.61,300.57,60.006,1561177804,"201051344000983","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1345520.6,1345520.6,4859,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177844,591567.00
06/22/2019 00:30,2,0.000,ALERT,212.61,298.47,60.033,1561177804,"201051344001203","174011545737251",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,1336723.9,1336723.9,4871,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561177846,591568.00
06/22/2019 00:30,2,0.000,ALERT,212.16,299.07,60.033,1561177804,"201051344001230","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1331984.7,1331984.7,4884,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177848,591569.00
06/22/2019 00:30,2,0.000,ALERT,211.93,298.77,60.038,1561177804,"201051344000646","174011545737251",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,1325856.2,1325856.2,4878,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177850,591570.00
06/22/2019 00:30,2,0.000,ALERT,212.83,299.97,60.028,1561177804,"201051344000867","174011545737251",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,1322748.1,1322748.1,4861,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177852,591571.00
06/22/2019 00:30,2,0.000,ALERT,213.29,299.97,60.043,1561177804,"201051344000633","174011545737251",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,1319921.6,1319921.6,4871,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177854,591572.00
06/22/2019 00:30,2,0.000,ALERT,212.16,298.77,60.043,1561177804,"201051344000955","174011545737251",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1346418.0,1346418.0,4871,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177856,591573.00
06/22/2019 00:30,2,0.000,ALERT,212.61,299.67,60.075,1561177804,"201051344000648","174011545737251",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,1334215.3,1334215.3,4859,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177857,591574.00
06/22/2019 00:30,2,0.000,ALERT,213.06,300.27,60.070,1561177804,"201051344000645","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1339607.8,1339607.8,4866,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561177859,591575.00
06/22/2019 00:30,2,0.000,ALERT,212.83,300.87,60.049,1561177804,"201051344000569","174011545737251",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,1356295.8,1356295.8,4869,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561177861,591576.00
06/22/2019 00:30,2,0.000,ALERT,213.06,299.97,60.001,1561177804,"179051228000119","174011545737251",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,142712.0,142712.0,4903,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561177863,591577.00
06/22/2019 00:45,2,0.000,ALERT,213.06,301.47,60.017,1561178704,"201051344000579","174011545737251",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,1357177.0,1357177.0,4870,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178706,591578.00
06/22/2019 00:45,2,0.000,ALERT,212.61,298.47,60.006,1561178704,"201051344001025","174011545737251",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,1341194.5,1341194.5,4869,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178708,591579.00
06/22/2019 00:45,2,0.000,ALERT,212.83,299.07,60.028,1561178704,"201051344001093","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1323814.1,1323814.1,4873,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178709,591580.00
06/22/2019 00:45,2,0.000,ALERT,212.83,300.87,60.022,1561178704,"201051344000458","174011545737251",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,1338707.8,1338707.8,4861,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178711,591581.00
06/22/2019 00:45,2,0.000,ALERT,212.61,299.67,60.022,1561178704,"201051344000890","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1338931.7,1338931.7,4869,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178713,591582.00
06/22/2019 00:45,2,0.000,ALERT,212.83,300.57,60.022,1561178704,"201051344000988","174011545737251",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,1023673.4,1023673.4,4866,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178715,591583.00
06/22/2019 00:45,2,0.000,ALERT,213.29,300.27,60.054,1561178704,"201051344000582","174011545737251",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1316689.9,1316689.9,4862,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178717,591584.00
06/22/2019 00:45,2,0.000,ALERT,213.06,301.47,60.022,1561178704,"201051344000868","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1324753.0,1324753.0,4863,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178719,591585.00
06/22/2019 00:45,2,0.000,ALERT,213.51,301.47,60.017,1561178704,"201051344000576","174011545737251",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1341713.7,1341713.7,4872,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178721,591586.00
06/22/2019 00:45,2,0.000,ALERT,213.06,300.57,60.022,1561178704,"201051344001158","174011545737251",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1318847.1,1318847.1,4865,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561178722,591587.00
06/22/2019 00:45,2,0.000,ALERT,212.83,298.77,60.043,1561178704,"201051344000917","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1333508.8,1333508.8,4872,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561178724,591588.00
06/22/2019 00:45,2,0.000,ALERT,213.06,298.47,60.022,1561178704,"201051344000417","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1060023.4,1060023.4,4878,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178726,591589.00
06/22/2019 00:45,2,0.000,ALERT,213.06,299.07,60.022,1561178704,"201051344000685","174011545737251",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,1339844.3,1339844.3,4871,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178728,591590.00
06/22/2019 00:45,2,0.000,ALERT,212.83,298.47,60.006,1561178704,"201051344000651","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1333611.6,1333611.6,4869,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178730,591591.00
06/22/2019 00:45,2,0.000,ALERT,212.83,301.47,60.017,1561178704,"201051344000594","174011545737251",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,1344510.9,1344510.9,4870,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178731,591592.00
06/22/2019 00:45,2,0.000,ALERT,213.06,300.87,60.012,1561178704,"201051344000469","174011545737251",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,1324495.9,1324495.9,4868,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178733,591593.00
06/22/2019 00:45,2,0.000,ALERT,212.83,299.07,60.033,1561178704,"201051344000585","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1348122.9,1348122.9,4866,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561178735,591594.00
06/22/2019 00:45,2,0.000,ALERT,213.74,300.87,60.017,1561178704,"201051344000853","174011545737251",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1347525.6,1347525.6,4865,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178737,591595.00
06/22/2019 00:45,2,0.000,ALERT,213.06,299.67,60.012,1561178704,"201051344001145","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1348311.7,1348311.7,4882,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178739,591596.00
06/22/2019 00:45,2,0.000,ALERT,212.83,299.07,60.017,1561178704,"201051344000438","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1341765.0,1341765.0,4868,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561178741,591597.00
06/22/2019 00:45,2,0.000,ALERT,212.38,299.07,60.022,1561178704,"201051344001135","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1328832.7,1328832.7,4863,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178742,591598.00
06/22/2019 00:45,2,0.000,ALERT,213.06,301.17,60.017,1561178704,"201051344000983","174011545737251",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,1345520.6,1345520.6,4861,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561178744,591599.00
06/22/2019 00:45,2,0.000,ALERT,212.61,298.77,60.017,1561178704,"201051344001203","174011545737251",0.00,12.30,0,296.66,302.07,0.0,0.0,0.000,1336723.9,1336723.9,4873,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561178746,591600.00
06/22/2019 00:45,2,0.000,ALERT,212.61,299.37,60.049,1561178704,"201051344001230","174011545737251",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1331984.7,1331984.7,4886,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561178748,591601.00
06/22/2019 00:45,2,0.000,ALERT,212.38,298.77,60.017,1561178704,"201051344000646","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1325856.2,1325856.2,4880,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561178750,591602.00
06/22/2019 00:45,2,0.000,ALERT,213.29,300.57,60.049,1561178704,"201051344000867","174011545737251",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,1322748.1,1322748.1,4863,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178752,591603.00
06/22/2019 00:45,2,0.000,ALERT,213.74,300.87,60.017,1561178704,"201051344000633","174011545737251",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,1319921.6,1319921.6,4873,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178754,591604.00
06/22/2019 00:45,2,0.000,ALERT,212.38,299.37,60.001,1561178704,"201051344000955","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1346418.0,1346418.0,4873,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178756,591605.00
06/22/2019 00:45,2,0.000,ALERT,213.29,300.27,60.012,1561178704,"201051344000648","174011545737251",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,1334215.3,1334215.3,4861,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561178757,591606.00
06/22/2019 00:45,2,0.000,ALERT,213.51,301.17,60.006,1561178704,"201051344000645","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1339607.8,1339607.8,4868,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178759,591607.00
06/22/2019 00:45,2,0.000,ALERT,213.06,301.47,60.012,1561178704,"201051344000569","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1356295.8,1356295.8,4871,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561178761,591608.00
06/22/2019 00:45,2,0.000,ALERT,213.29,300.57,60.054,1561178704,"179051228000119","174011545737251",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,142712.0,142712.0,4905,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561178763,591609.00
06/22/2019 01:00,2,0.000,ALERT,213.29,302.07,60.038,1561179604,"201051344000579","174011545737251",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,1357177.0,1357177.0,4872,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179606,591610.00
06/22/2019 01:00,2,0.000,ALERT,212.83,298.77,60.038,1561179604,"201051344001025","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1341194.5,1341194.5,4871,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179608,591611.00
06/22/2019 01:00,2,0.000,ALERT,213.06,299.37,60.043,1561179604,"201051344001093","174011545737251",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,1323814.1,1323814.1,4875,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179610,591612.00
06/22/2019 01:00,2,0.000,ALERT,213.29,301.47,60.038,1561179604,"201051344000458","174011545737251",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,1338707.8,1338707.8,4863,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179612,591613.00
06/22/2019 01:00,2,0.000,ALERT,212.83,299.67,60.049,1561179604,"201051344000890","174011545737251",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1338931.7,1338931.7,4871,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561179613,591614.00
06/22/2019 01:00,2,0.000,ALERT,213.29,301.17,60.043,1561179604,"201051344000988","174011545737251",0.00,12.30,0,296.36,302.68,0.0,0.0,0.000,1023673.4,1023673.4,4868,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561179615,591615.00
06/22/2019 01:00,2,0.000,ALERT,213.29,299.67,60.070,1561179604,"201051344000582","174011545737251",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,1316689.9,1316689.9,4864,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179617,591616.00
06/22/2019 01:00,2,0.000,ALERT,213.06,301.47,60.033,1561179604,"201051344000868","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1324753.0,1324753.0,4865,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561179619,591617.00
06/22/2019 01:00,2,0.000,ALERT,213.74,301.77,60.038,1561179604,"201051344000576","174011545737251",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,1341713.7,1341713.7,4874,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179621,591618.00
06/22/2019 01:00,2,0.000,ALERT,213.51,301.17,60.033,1561179604,"201051344001158","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1318847.1,1318847.1,4867,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179623,591619.00
06/22/2019 01:00,2,0.000,ALERT,213.06,298.77,60.033,1561179604,"201051344000917","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1333508.8,1333508.8,4874,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179624,591620.00
06/22/2019 01:00,2,0.000,ALERT,213.06,298.77,60.028,1561179604,"201051344000417","174011545737251",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,1060023.4,1060023.4,4880,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179626,591621.00
06/22/2019 01:00,2,0.000,ALERT,213.29,299.07,60.033,1561179604,"201051344000685","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1339844.3,1339844.3,4873,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179628,591622.00
06/22/2019 01:00,2,0.000,ALERT,213.06,298.47,60.038,1561179604,"201051344000651","174011545737251",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,1333611.6,1333611.6,4871,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561179630,591623.00
06/22/2019 01:00,2,0.000,ALERT,213.06,301.77,60.033,1561179604,"201051344000594","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1344510.9,1344510.9,4872,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561179632,591624.00
06/22/2019 01:00,2,0.000,ALERT,213.51,301.47,60.038,1561179604,"201051344000469","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1324495.9,1324495.9,4870,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179634,591625.00
06/22/2019 01:00,2,0.000,ALERT,213.06,299.37,60.028,1561179604,"201051344000585","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1348122.9,1348122.9,4868,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179635,591626.00
