ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 01:00,2,0.000,ALERT,213.96,301.47,60.059,1561179604,"201051344000853","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1347525.6,1347525.6,4867,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179637,591627.00
06/22/2019 01:00,2,0.000,ALERT,213.29,299.67,60.033,1561179604,"201051344001145","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1348311.7,1348311.7,4884,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179639,591628.00
06/22/2019 01:00,2,0.000,ALERT,213.29,299.37,60.065,1561179604,"201051344000438","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1341765.0,1341765.0,4870,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179641,591629.00
06/22/2019 01:00,2,0.000,ALERT,212.61,299.07,60.017,1561179604,"201051344001135","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1328832.7,1328832.7,4865,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561179643,591630.00
06/22/2019 01:00,2,0.000,ALERT,213.29,301.47,60.022,1561179604,"201051344000983","174011545737251",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1345520.6,1345520.6,4863,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179644,591631.00
06/22/2019 01:00,2,0.000,ALERT,213.06,299.07,60.022,1561179604,"201051344001203","174011545737251",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,1336723.9,1336723.9,4875,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179646,591632.00
06/22/2019 01:00,2,0.000,ALERT,212.83,299.67,60.028,1561179604,"201051344001230","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1331984.7,1331984.7,4888,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179648,591633.00
06/22/2019 01:00,2,0.000,ALERT,212.61,299.07,60.043,1561179604,"201051344000646","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1325856.2,1325856.2,4882,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179650,591634.00
06/22/2019 01:00,2,0.000,ALERT,213.74,301.77,60.028,1561179604,"201051344000867","174011545737251",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,1322748.1,1322748.1,4865,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561179652,591635.00
06/22/2019 01:00,2,0.000,ALERT,213.96,301.17,60.033,1561179604,"201051344000633","174011545737251",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,1319921.6,1319921.6,4875,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561179654,591636.00
06/22/2019 01:00,2,0.000,ALERT,212.61,299.37,60.028,1561179604,"201051344000955","174011545737251",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1346418.0,1346418.0,4875,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179655,591637.00
06/22/2019 01:00,2,0.000,ALERT,213.51,300.87,60.033,1561179604,"201051344000648","174011545737251",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,1334215.3,1334215.3,4863,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179657,591638.00
06/22/2019 01:00,2,0.000,ALERT,213.74,301.47,60.017,1561179604,"201051344000645","174011545737251",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1339607.8,1339607.8,4870,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179659,591639.00
06/22/2019 01:00,2,0.000,ALERT,213.29,301.77,60.017,1561179604,"201051344000569","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1356295.8,1356295.8,4873,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561179661,591640.00
06/22/2019 01:00,2,0.000,ALERT,213.74,300.87,60.006,1561179604,"179051228000119","174011545737251",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,142712.0,142712.0,4907,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561179663,591641.00
06/22/2019 01:15,2,0.000,ALERT,213.51,302.07,60.028,1561180503,"201051344000579","174011545737251",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,1357177.0,1357177.0,4874,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561180506,591642.00
06/22/2019 01:15,2,0.000,ALERT,213.06,299.07,60.028,1561180503,"201051344001025","174011545737251",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,1341194.5,1341194.5,4873,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561180507,591643.00
06/22/2019 01:15,2,0.000,ALERT,213.29,299.67,60.028,1561180503,"201051344001093","174011545737251",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,1323814.1,1323814.1,4877,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180509,591644.00
06/22/2019 01:15,2,0.000,ALERT,213.29,301.77,60.022,1561180503,"201051344000458","174011545737251",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,1338707.8,1338707.8,4865,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561180511,591645.00
06/22/2019 01:15,2,0.000,ALERT,213.06,299.97,60.012,1561180503,"201051344000890","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1338931.7,1338931.7,4873,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561180513,591646.00
06/22/2019 01:15,2,0.000,ALERT,213.29,301.47,60.022,1561180503,"201051344000988","174011545737251",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,1023673.4,1023673.4,4870,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180515,591647.00
06/22/2019 01:15,2,0.000,ALERT,213.74,300.57,60.017,1561180503,"201051344000582","174011545737251",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1316689.9,1316689.9,4866,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180517,591648.00
06/22/2019 01:15,2,0.000,ALERT,213.29,301.77,60.049,1561180503,"201051344000868","174011545737251",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,1324753.0,1324753.0,4867,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561180519,591649.00
06/22/2019 01:15,2,0.000,ALERT,213.74,302.07,60.001,1561180503,"201051344000576","174011545737251",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1341713.7,1341713.7,4876,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561180520,591650.00
06/22/2019 01:15,2,0.000,ALERT,213.51,301.47,59.990,1561180503,"201051344001158","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1318847.1,1318847.1,4869,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561180522,591651.00
06/22/2019 01:15,2,0.000,ALERT,213.29,299.37,60.012,1561180503,"201051344000917","174011545737251",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1333508.8,1333508.8,4876,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180524,591652.00
06/22/2019 01:15,2,0.000,ALERT,213.29,299.07,60.022,1561180503,"201051344000417","174011545737251",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,1060023.4,1060023.4,4882,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561180526,591653.00
06/22/2019 01:15,2,0.000,ALERT,213.29,299.67,60.017,1561180503,"201051344000685","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1339844.3,1339844.3,4875,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180528,591654.00
06/22/2019 01:15,2,0.000,ALERT,213.06,298.77,60.017,1561180503,"201051344000651","174011545737251",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,1333611.6,1333611.6,4873,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180529,591655.00
06/22/2019 01:15,2,0.000,ALERT,213.06,301.77,60.065,1561180503,"201051344000594","174011545737251",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1344510.9,1344510.9,4874,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180531,591656.00
06/22/2019 01:15,2,0.000,ALERT,213.51,301.47,60.017,1561180503,"201051344000469","174011545737251",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1324495.9,1324495.9,4872,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180533,591657.00
06/22/2019 01:15,2,0.000,ALERT,213.29,299.67,59.990,1561180503,"201051344000585","174011545737251",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,1348122.9,1348122.9,4870,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180535,591658.00
06/22/2019 01:15,2,0.000,ALERT,213.96,301.17,60.012,1561180503,"201051344000853","174011545737251",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,1347525.6,1347525.6,4869,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180537,591659.00
06/22/2019 01:15,2,0.000,ALERT,213.51,299.97,60.012,1561180503,"201051344001145","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1348311.7,1348311.7,4886,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180539,591660.00
06/22/2019 01:15,2,0.000,ALERT,213.29,299.67,60.012,1561180503,"201051344000438","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1341765.0,1341765.0,4872,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180540,591661.00
06/22/2019 01:15,2,0.000,ALERT,212.83,299.67,60.001,1561180503,"201051344001135","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1328832.7,1328832.7,4867,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180542,591662.00
06/22/2019 01:15,2,0.000,ALERT,213.29,301.47,59.996,1561180503,"201051344000983","174011545737251",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,1345520.6,1345520.6,4865,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180544,591663.00
06/22/2019 01:15,2,0.000,ALERT,213.29,299.37,60.038,1561180503,"201051344001203","174011545737251",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,1336723.9,1336723.9,4877,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180546,591664.00
06/22/2019 01:15,2,0.000,ALERT,213.06,299.67,60.001,1561180503,"201051344001230","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1331984.7,1331984.7,4890,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180548,591665.00
06/22/2019 01:15,2,0.000,ALERT,212.83,299.07,60.006,1561180503,"201051344000646","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1325856.2,1325856.2,4884,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561180550,591666.00
06/22/2019 01:15,2,0.000,ALERT,213.74,301.17,60.006,1561180503,"201051344000867","174011545737251",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,1322748.1,1322748.1,4867,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180552,591667.00
06/22/2019 01:15,2,0.000,ALERT,213.96,300.87,60.006,1561180503,"201051344000633","174011545737251",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,1319921.6,1319921.6,4877,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561180554,591668.00
06/22/2019 01:15,2,0.000,ALERT,212.83,299.67,60.006,1561180503,"201051344000955","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1346418.0,1346418.0,4877,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561180556,591669.00
06/22/2019 01:15,2,0.000,ALERT,213.51,300.57,60.001,1561180503,"201051344000648","174011545737251",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,1334215.3,1334215.3,4865,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180557,591670.00
06/22/2019 01:15,2,0.000,ALERT,213.74,301.17,60.012,1561180503,"201051344000645","174011545737251",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,1339607.8,1339607.8,4872,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180559,591671.00
06/22/2019 01:15,2,0.000,ALERT,213.51,301.77,59.969,1561180503,"201051344000569","174011545737251",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,1356295.8,1356295.8,4875,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561180561,591672.00
06/22/2019 01:15,2,0.000,ALERT,213.74,300.87,60.054,1561180503,"179051228000119","174011545737251",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,142712.0,142712.0,4909,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561180563,591673.00
06/22/2019 01:30,2,0.000,ALERT,213.29,302.07,60.017,1561181404,"201051344000579","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1357177.0,1357177.0,4876,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181406,591674.00
06/22/2019 01:30,2,0.000,ALERT,213.06,299.37,60.028,1561181404,"201051344001025","174011545737251",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,1341194.5,1341194.5,4875,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181408,591675.00
06/22/2019 01:30,2,0.000,ALERT,213.29,299.97,60.043,1561181404,"201051344001093","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1323814.1,1323814.1,4879,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181410,591676.00
06/22/2019 01:30,2,0.000,ALERT,213.51,301.77,60.017,1561181404,"201051344000458","174011545737251",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,1338707.8,1338707.8,4867,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181412,591677.00
06/22/2019 01:30,2,0.000,ALERT,213.06,300.27,60.012,1561181404,"201051344000890","174011545737251",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,1338931.7,1338931.7,4875,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561181414,591678.00
06/22/2019 01:30,2,0.000,ALERT,213.51,301.77,60.022,1561181404,"201051344000988","174011545737251",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,1023673.4,1023673.4,4872,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181416,591679.00
06/22/2019 01:30,2,0.000,ALERT,213.74,300.87,60.022,1561181404,"201051344000582","174011545737251",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,1316689.9,1316689.9,4868,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181418,591680.00
06/22/2019 01:30,2,0.000,ALERT,213.51,302.37,60.043,1561181404,"201051344000868","174011545737251",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,1324753.0,1324753.0,4869,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181419,591681.00
06/22/2019 01:30,2,0.000,ALERT,213.96,302.07,60.054,1561181404,"201051344000576","174011545737251",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,1341713.7,1341713.7,4878,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181421,591682.00
06/22/2019 01:30,2,0.000,ALERT,213.74,301.77,60.022,1561181404,"201051344001158","174011545737251",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,1318847.1,1318847.1,4871,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181423,591683.00
06/22/2019 01:30,2,0.000,ALERT,213.29,299.37,60.033,1561181404,"201051344000917","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1333508.8,1333508.8,4878,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181425,591684.00
06/22/2019 01:30,2,0.000,ALERT,213.51,299.37,59.990,1561181404,"201051344000417","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1060023.4,1060023.4,4884,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561181427,591685.00
06/22/2019 01:30,2,0.000,ALERT,213.51,299.97,60.022,1561181404,"201051344000685","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1339844.3,1339844.3,4877,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181428,591686.00
06/22/2019 01:30,2,0.000,ALERT,213.51,299.37,60.012,1561181404,"201051344000651","174011545737251",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1333611.6,1333611.6,4875,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181430,591687.00
06/22/2019 01:30,2,0.000,ALERT,213.29,302.68,60.001,1561181404,"201051344000594","174011545737251",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,1344510.9,1344510.9,4876,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561181433,591688.00
06/22/2019 01:30,2,0.000,ALERT,213.51,301.77,60.059,1561181404,"201051344000469","174011545737251",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1324495.9,1324495.9,4874,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181435,591689.00
06/22/2019 01:30,2,0.000,ALERT,213.29,299.97,60.012,1561181404,"201051344000585","174011545737251",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,1348122.9,1348122.9,4872,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561181437,591690.00
06/22/2019 01:30,2,0.000,ALERT,214.19,301.77,60.038,1561181404,"201051344000853","174011545737251",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,1347525.6,1347525.6,4871,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181438,591691.00
06/22/2019 01:30,2,0.000,ALERT,213.51,300.27,60.054,1561181404,"201051344001145","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1348311.7,1348311.7,4888,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181440,591692.00
06/22/2019 01:30,2,0.000,ALERT,213.29,299.97,60.017,1561181404,"201051344000438","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1341765.0,1341765.0,4874,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181442,591693.00
06/22/2019 01:30,2,0.000,ALERT,213.06,300.27,60.022,1561181404,"201051344001135","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1328832.7,1328832.7,4869,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561181444,591694.00
06/22/2019 01:30,2,0.000,ALERT,213.51,302.07,60.017,1561181404,"201051344000983","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1345520.6,1345520.6,4867,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181446,591695.00
06/22/2019 01:30,2,0.000,ALERT,213.51,299.97,60.012,1561181404,"201051344001203","174011545737251",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,1336723.9,1336723.9,4879,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181448,591696.00
06/22/2019 01:30,2,0.000,ALERT,213.29,300.57,60.017,1561181404,"201051344001230","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1331984.7,1331984.7,4892,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561181450,591697.00
06/22/2019 01:30,2,0.000,ALERT,213.06,300.27,60.022,1561181404,"201051344000646","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1325856.2,1325856.2,4886,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181451,591698.00
06/22/2019 01:30,2,0.000,ALERT,213.74,301.77,60.022,1561181404,"201051344000867","174011545737251",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,1322748.1,1322748.1,4869,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181453,591699.00
06/22/2019 01:30,2,0.000,ALERT,214.19,301.77,60.022,1561181404,"201051344000633","174011545737251",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,1319921.6,1319921.6,4879,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561181455,591700.00
06/22/2019 01:30,2,0.000,ALERT,213.06,300.27,60.033,1561181404,"201051344000955","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1346418.0,1346418.0,4879,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181457,591701.00
06/22/2019 01:30,2,0.000,ALERT,213.74,301.17,60.049,1561181404,"201051344000648","174011545737251",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,1334215.3,1334215.3,4867,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181459,591702.00
06/22/2019 01:30,2,0.000,ALERT,213.96,302.07,60.070,1561181404,"201051344000645","174011545737251",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1339607.8,1339607.8,4874,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561181461,591703.00
06/22/2019 01:30,2,0.000,ALERT,213.74,302.37,60.022,1561181404,"201051344000569","174011545737251",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,1356295.8,1356295.8,4877,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561181462,591704.00
06/22/2019 01:30,2,0.000,ALERT,213.96,301.47,60.065,1561181404,"179051228000119","174011545737251",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,142712.0,142712.0,4911,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561181464,591705.00
06/22/2019 01:45,2,0.000,ALERT,212.83,300.87,60.012,1561182304,"201051344000579","174011545737251",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,1357177.0,1357177.0,4878,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182306,591706.00
06/22/2019 01:45,2,0.000,ALERT,212.61,298.47,60.006,1561182304,"201051344001025","174011545737251",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,1341194.5,1341194.5,4877,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561182308,591707.00
06/22/2019 01:45,2,0.000,ALERT,212.83,299.37,60.017,1561182304,"201051344001093","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1323814.1,1323814.1,4881,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182310,591708.00
06/22/2019 01:45,2,0.000,ALERT,212.61,300.57,60.028,1561182304,"201051344000458","174011545737251",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,1338707.8,1338707.8,4869,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182312,591709.00
06/22/2019 01:45,2,0.000,ALERT,212.38,299.67,60.006,1561182304,"201051344000890","174011545737251",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1338931.7,1338931.7,4877,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182314,591710.00
06/22/2019 01:45,2,0.000,ALERT,212.61,300.27,60.006,1561182304,"201051344000988","174011545737251",0.00,11.70,0,296.96,303.28,0.0,0.0,0.000,1023673.4,1023673.4,4874,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182315,591711.00
06/22/2019 01:45,2,0.000,ALERT,213.06,300.27,59.996,1561182304,"201051344000582","174011545737251",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1316689.9,1316689.9,4870,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182317,591712.00
06/22/2019 01:45,2,0.000,ALERT,212.61,301.17,60.001,1561182304,"201051344000868","174011545737251",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,1324753.0,1324753.0,4871,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182319,591713.00
06/22/2019 01:45,2,0.000,ALERT,213.29,301.17,59.996,1561182304,"201051344000576","174011545737251",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,1341713.7,1341713.7,4880,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182321,591714.00
06/22/2019 01:45,2,0.000,ALERT,212.83,300.27,59.996,1561182304,"201051344001158","174011545737251",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,1318847.1,1318847.1,4873,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561182323,591715.00
06/22/2019 01:45,2,0.000,ALERT,212.83,298.77,60.038,1561182304,"201051344000917","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1333508.8,1333508.8,4880,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561182325,591716.00
06/22/2019 01:45,2,0.000,ALERT,212.83,298.77,60.001,1561182304,"201051344000417","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1060023.4,1060023.4,4886,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182326,591717.00
06/22/2019 01:45,2,0.000,ALERT,213.06,299.07,59.975,1561182304,"201051344000685","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1339844.3,1339844.3,4879,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561182328,591718.00
06/22/2019 01:45,2,0.000,ALERT,212.83,298.17,60.001,1561182304,"201051344000651","174011545737251",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,1333611.6,1333611.6,4877,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182330,591719.00
06/22/2019 01:45,2,0.000,ALERT,212.61,301.17,60.006,1561182304,"201051344000594","174011545737251",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,1344510.9,1344510.9,4878,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561182332,591720.00
06/22/2019 01:45,2,0.000,ALERT,212.83,300.27,60.001,1561182304,"201051344000469","174011545737251",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,1324495.9,1324495.9,4876,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182334,591721.00
06/22/2019 01:45,2,0.000,ALERT,212.83,299.37,60.006,1561182304,"201051344000585","174011545737251",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,1348122.9,1348122.9,4874,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561182336,591722.00
06/22/2019 01:45,2,0.000,ALERT,213.51,300.57,60.006,1561182304,"201051344000853","174011545737251",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,1347525.6,1347525.6,4873,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561182338,591723.00
06/22/2019 01:45,2,0.000,ALERT,213.06,299.67,60.006,1561182304,"201051344001145","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1348311.7,1348311.7,4890,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182339,591724.00
06/22/2019 01:45,2,0.000,ALERT,212.83,299.07,60.001,1561182304,"201051344000438","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1341765.0,1341765.0,4876,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182341,591725.00
06/22/2019 01:45,2,0.000,ALERT,212.38,299.07,60.001,1561182304,"201051344001135","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1328832.7,1328832.7,4871,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182343,591726.00
06/22/2019 01:45,2,0.000,ALERT,212.83,300.87,59.996,1561182304,"201051344000983","174011545737251",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,1345520.6,1345520.6,4869,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561182345,591727.00
06/22/2019 01:45,2,0.000,ALERT,212.83,299.07,60.028,1561182304,"201051344001203","174011545737251",0.00,11.30,0,297.87,303.58,0.0,0.0,0.000,1336723.9,1336723.9,4881,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182347,591728.00
06/22/2019 01:45,2,0.000,ALERT,212.61,299.67,59.996,1561182304,"201051344001230","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1331984.7,1331984.7,4894,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182349,591729.00
06/22/2019 01:45,2,0.000,ALERT,212.38,299.07,60.001,1561182304,"201051344000646","174011545737251",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1325856.2,1325856.2,4888,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182351,591730.00
06/22/2019 01:45,2,0.000,ALERT,213.06,300.27,59.996,1561182304,"201051344000867","174011545737251",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,1322748.1,1322748.1,4871,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182353,591731.00
06/22/2019 01:45,2,0.000,ALERT,213.29,299.97,60.012,1561182304,"201051344000633","174011545737251",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,1319921.6,1319921.6,4881,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182354,591732.00
06/22/2019 01:45,2,0.000,ALERT,212.38,299.37,59.990,1561182304,"201051344000955","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1346418.0,1346418.0,4881,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182356,591733.00
06/22/2019 01:45,2,0.000,ALERT,213.06,299.67,59.990,1561182304,"201051344000648","174011545737251",0.00,11.00,0,298.47,303.88,0.0,0.0,0.000,1334215.3,1334215.3,4869,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182358,591734.00
06/22/2019 01:45,2,0.000,ALERT,213.29,300.27,59.985,1561182304,"201051344000645","174011545737251",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,1339607.8,1339607.8,4876,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182360,591735.00
06/22/2019 01:45,2,0.000,ALERT,213.06,301.17,59.990,1561182304,"201051344000569","174011545737251",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,1356295.8,1356295.8,4879,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561182362,591736.00
06/22/2019 01:45,2,0.000,ALERT,213.06,299.97,59.980,1561182304,"179051228000119","174011545737251",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,142712.0,142712.0,4913,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561182363,591737.00
06/22/2019 02:00,2,0.000,ALERT,213.06,301.47,60.028,1561183204,"201051344000579","174011545737251",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1357177.0,1357177.0,4880,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183206,591738.00
06/22/2019 02:00,2,0.000,ALERT,212.61,298.77,60.049,1561183204,"201051344001025","174011545737251",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,1341194.5,1341194.5,4879,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561183208,591739.00
06/22/2019 02:00,2,0.000,ALERT,212.83,299.37,60.012,1561183204,"201051344001093","174011545737251",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1323814.1,1323814.1,4883,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183210,591740.00
06/22/2019 02:00,2,0.000,ALERT,213.06,301.17,60.012,1561183204,"201051344000458","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1338707.8,1338707.8,4871,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183211,591741.00
06/22/2019 02:00,2,0.000,ALERT,212.61,299.67,60.022,1561183204,"201051344000890","174011545737251",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1338931.7,1338931.7,4879,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183213,591742.00
06/22/2019 02:00,2,0.000,ALERT,213.06,301.17,60.017,1561183204,"201051344000988","174011545737251",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,1023673.4,1023673.4,4876,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183215,591743.00
06/22/2019 02:00,2,0.000,ALERT,213.29,300.27,60.017,1561183204,"201051344000582","174011545737251",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,1316689.9,1316689.9,4872,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183217,591744.00
06/22/2019 02:00,2,0.000,ALERT,213.06,301.47,60.017,1561183204,"201051344000868","174011545737251",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,1324753.0,1324753.0,4873,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183219,591745.00
06/22/2019 02:00,2,0.000,ALERT,213.51,301.77,59.990,1561183204,"201051344000576","174011545737251",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,1341713.7,1341713.7,4882,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561183221,591746.00
06/22/2019 02:00,2,0.000,ALERT,213.06,300.87,60.017,1561183204,"201051344001158","174011545737251",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,1318847.1,1318847.1,4875,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561183223,591747.00
06/22/2019 02:00,2,0.000,ALERT,212.83,299.07,60.028,1561183204,"201051344000917","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1333508.8,1333508.8,4882,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183224,591748.00
06/22/2019 02:00,2,0.000,ALERT,213.06,299.07,60.028,1561183204,"201051344000417","174011545737251",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,1060023.4,1060023.4,4888,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183226,591749.00
06/22/2019 02:00,2,0.000,ALERT,213.06,299.67,60.028,1561183204,"201051344000685","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1339844.3,1339844.3,4881,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183228,591750.00
06/22/2019 02:00,2,0.000,ALERT,212.83,299.07,59.985,1561183204,"201051344000651","174011545737251",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,1333611.6,1333611.6,4879,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183230,591751.00
06/22/2019 02:00,2,0.000,ALERT,212.83,301.47,60.028,1561183204,"201051344000594","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1344510.9,1344510.9,4880,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183232,591752.00
06/22/2019 02:00,2,0.000,ALERT,213.29,300.87,60.059,1561183204,"201051344000469","174011545737251",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,1324495.9,1324495.9,4878,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183234,591753.00
06/22/2019 02:00,2,0.000,ALERT,213.06,299.67,60.022,1561183204,"201051344000585","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1348122.9,1348122.9,4876,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183235,591754.00
06/22/2019 02:00,2,0.000,ALERT,213.74,300.87,60.033,1561183204,"201051344000853","174011545737251",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,1347525.6,1347525.6,4875,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183237,591755.00
06/22/2019 02:00,2,0.000,ALERT,213.29,299.67,60.028,1561183204,"201051344001145","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1348311.7,1348311.7,4892,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183239,591756.00
06/22/2019 02:00,2,0.000,ALERT,212.83,299.37,60.022,1561183204,"201051344000438","174011545737251",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,1341765.0,1341765.0,4878,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183241,591757.00
06/22/2019 02:00,2,0.000,ALERT,212.61,299.37,60.028,1561183204,"201051344001135","174011545737251",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,1328832.7,1328832.7,4873,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561183243,591758.00
06/22/2019 02:00,2,0.000,ALERT,213.29,301.17,60.033,1561183204,"201051344000983","174011545737251",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1345520.6,1345520.6,4871,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561183245,591759.00
06/22/2019 02:00,2,0.000,ALERT,212.83,299.07,60.033,1561183204,"201051344001203","174011545737251",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,1336723.9,1336723.9,4883,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183246,591760.00
06/22/2019 02:00,2,0.000,ALERT,212.83,299.67,60.028,1561183204,"201051344001230","174011545737251",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,1331984.7,1331984.7,4896,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183248,591761.00
06/22/2019 02:00,2,0.000,ALERT,212.38,299.07,60.059,1561183204,"201051344000646","174011545737251",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1325856.2,1325856.2,4890,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183250,591762.00
06/22/2019 02:00,2,0.000,ALERT,213.29,300.87,59.985,1561183204,"201051344000867","174011545737251",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,1322748.1,1322748.1,4873,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183252,591763.00
06/22/2019 02:00,2,0.000,ALERT,213.74,300.57,60.022,1561183204,"201051344000633","174011545737251",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,1319921.6,1319921.6,4883,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183254,591764.00
06/22/2019 02:00,2,0.000,ALERT,212.61,299.67,60.022,1561183204,"201051344000955","174011545737251",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,1346418.0,1346418.0,4883,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561183256,591765.00
06/22/2019 02:00,2,0.000,ALERT,213.29,299.97,59.996,1561183204,"201051344000648","174011545737251",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,1334215.3,1334215.3,4871,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183257,591766.00
06/22/2019 02:00,2,0.000,ALERT,213.51,300.57,60.022,1561183204,"201051344000645","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1339607.8,1339607.8,4878,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183259,591767.00
06/22/2019 02:00,2,0.000,ALERT,213.06,301.47,60.028,1561183204,"201051344000569","174011545737251",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,1356295.8,1356295.8,4881,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561183261,591768.00
06/22/2019 02:00,2,0.000,ALERT,213.51,300.57,60.038,1561183204,"179051228000119","174011545737251",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,142712.0,142712.0,4915,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561183263,591769.00
06/22/2019 02:15,2,0.000,ALERT,213.06,301.77,60.022,1561184104,"201051344000579","174011545737251",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,1357177.0,1357177.0,4882,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184106,591770.00
06/22/2019 02:15,2,0.000,ALERT,212.83,299.07,60.022,1561184104,"201051344001025","174011545737251",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,1341194.5,1341194.5,4881,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184108,591771.00
