ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 02:15,2,0.000,ALERT,213.06,299.37,60.022,1561184104,"201051344001093","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1323814.1,1323814.1,4885,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184110,591772.00
06/22/2019 02:15,2,0.000,ALERT,213.06,301.17,60.022,1561184104,"201051344000458","174011545737251",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,1338707.8,1338707.8,4873,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184112,591773.00
06/22/2019 02:15,2,0.000,ALERT,213.06,300.27,60.043,1561184104,"201051344000890","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1338931.7,1338931.7,4881,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561184113,591774.00
06/22/2019 02:15,2,0.000,ALERT,212.83,300.87,60.022,1561184104,"201051344000988","174011545737251",0.00,11.70,0,296.66,302.37,0.0,0.0,0.000,1023673.4,1023673.4,4878,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184115,591775.00
06/22/2019 02:15,2,0.000,ALERT,213.51,300.57,60.028,1561184104,"201051344000582","174011545737251",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,1316689.9,1316689.9,4874,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184117,591776.00
06/22/2019 02:15,2,0.000,ALERT,213.06,301.77,60.033,1561184104,"201051344000868","174011545737251",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,1324753.0,1324753.0,4875,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184119,591777.00
06/22/2019 02:15,2,0.000,ALERT,213.51,301.47,59.985,1561184104,"201051344000576","174011545737251",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,1341713.7,1341713.7,4884,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184121,591778.00
06/22/2019 02:15,2,0.000,ALERT,213.29,300.87,60.022,1561184104,"201051344001158","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1318847.1,1318847.1,4877,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184123,591779.00
06/22/2019 02:15,2,0.000,ALERT,213.29,299.07,60.033,1561184104,"201051344000917","174011545737251",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,1333508.8,1333508.8,4884,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184124,591780.00
06/22/2019 02:15,2,0.000,ALERT,213.29,299.07,60.033,1561184104,"201051344000417","174011545737251",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1060023.4,1060023.4,4890,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561184126,591781.00
06/22/2019 02:15,2,0.000,ALERT,213.29,299.67,60.033,1561184104,"201051344000685","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1339844.3,1339844.3,4883,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184128,591782.00
06/22/2019 02:15,2,0.000,ALERT,213.29,299.07,60.054,1561184104,"201051344000651","174011545737251",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,1333611.6,1333611.6,4881,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561184130,591783.00
06/22/2019 02:15,2,0.000,ALERT,213.06,301.77,60.033,1561184104,"201051344000594","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1344510.9,1344510.9,4882,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184132,591784.00
06/22/2019 02:15,2,0.000,ALERT,213.29,301.17,60.033,1561184104,"201051344000469","174011545737251",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,1324495.9,1324495.9,4880,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561184134,591785.00
06/22/2019 02:15,2,0.000,ALERT,213.29,299.67,60.075,1561184104,"201051344000585","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1348122.9,1348122.9,4878,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184135,591786.00
06/22/2019 02:15,2,0.000,ALERT,213.96,301.17,60.033,1561184104,"201051344000853","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1347525.6,1347525.6,4877,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184137,591787.00
06/22/2019 02:15,2,0.000,ALERT,213.29,299.67,60.033,1561184104,"201051344001145","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1348311.7,1348311.7,4894,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184139,591788.00
06/22/2019 02:15,2,0.000,ALERT,213.06,299.67,60.028,1561184104,"201051344000438","174011545737251",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,1341765.0,1341765.0,4880,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184141,591789.00
06/22/2019 02:15,2,0.000,ALERT,212.83,299.67,60.033,1561184104,"201051344001135","174011545737251",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,1328832.7,1328832.7,4875,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184143,591790.00
06/22/2019 02:15,2,0.000,ALERT,213.29,301.47,60.038,1561184104,"201051344000983","174011545737251",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,1345520.6,1345520.6,4873,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184144,591791.00
06/22/2019 02:15,2,0.000,ALERT,213.06,299.07,60.043,1561184104,"201051344001203","174011545737251",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,1336723.9,1336723.9,4885,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184146,591792.00
06/22/2019 02:15,2,0.000,ALERT,213.06,299.67,60.065,1561184104,"201051344001230","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1331984.7,1331984.7,4898,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561184148,591793.00
06/22/2019 02:15,2,0.000,ALERT,212.61,299.07,60.038,1561184104,"201051344000646","174011545737251",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,1325856.2,1325856.2,4892,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184150,591794.00
06/22/2019 02:15,2,0.000,ALERT,213.51,300.87,60.043,1561184104,"201051344000867","174011545737251",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,1322748.1,1322748.1,4875,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184152,591795.00
06/22/2019 02:15,2,0.000,ALERT,213.96,300.87,60.033,1561184104,"201051344000633","174011545737251",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,1319921.6,1319921.6,4885,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184154,591796.00
06/22/2019 02:15,2,0.000,ALERT,212.61,299.37,60.038,1561184104,"201051344000955","174011545737251",0.00,11.30,0,297.57,300.87,0.0,0.0,0.000,1346418.0,1346418.0,4885,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184156,591797.00
06/22/2019 02:15,2,0.000,ALERT,213.51,300.57,60.043,1561184104,"201051344000648","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1334215.3,1334215.3,4873,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184157,591798.00
06/22/2019 02:15,2,0.000,ALERT,213.74,301.47,60.017,1561184104,"201051344000645","174011545737251",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,1339607.8,1339607.8,4880,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561184159,591799.00
06/22/2019 02:15,2,0.000,ALERT,213.29,302.07,60.038,1561184104,"201051344000569","174011545737251",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,1356295.8,1356295.8,4883,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561184161,591800.00
06/22/2019 02:15,2,0.000,ALERT,213.74,301.17,60.022,1561184104,"179051228000119","174011545737251",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,142712.0,142712.0,4917,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561184163,591801.00
06/22/2019 02:30,2,0.000,ALERT,213.06,301.77,60.022,1561185004,"201051344000579","174011545737251",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,1357177.0,1357177.0,4884,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185006,591802.00
06/22/2019 02:30,2,0.000,ALERT,212.83,299.07,60.022,1561185004,"201051344001025","174011545737251",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,1341194.5,1341194.5,4883,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185008,591803.00
06/22/2019 02:30,2,0.000,ALERT,213.06,299.67,60.022,1561185004,"201051344001093","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1323814.1,1323814.1,4887,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185010,591804.00
06/22/2019 02:30,2,0.000,ALERT,213.06,301.47,60.028,1561185004,"201051344000458","174011545737251",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,1338707.8,1338707.8,4875,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185012,591805.00
06/22/2019 02:30,2,0.000,ALERT,212.83,299.97,60.028,1561185004,"201051344000890","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1338931.7,1338931.7,4883,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185014,591806.00
06/22/2019 02:30,2,0.000,ALERT,213.06,301.17,60.033,1561185004,"201051344000988","174011545737251",0.00,11.30,0,296.66,302.68,0.0,0.0,0.000,1023673.4,1023673.4,4880,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185016,591807.00
06/22/2019 02:30,2,0.000,ALERT,213.51,300.87,60.017,1561185004,"201051344000582","174011545737251",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,1316689.9,1316689.9,4876,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185017,591808.00
06/22/2019 02:30,2,0.000,ALERT,213.06,302.07,60.043,1561185004,"201051344000868","174011545737251",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,1324753.0,1324753.0,4877,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185019,591809.00
06/22/2019 02:30,2,0.000,ALERT,213.74,301.77,60.065,1561185004,"201051344000576","174011545737251",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,1341713.7,1341713.7,4886,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185021,591810.00
06/22/2019 02:30,2,0.000,ALERT,213.29,301.17,59.990,1561185004,"201051344001158","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1318847.1,1318847.1,4879,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185023,591811.00
06/22/2019 02:30,2,0.000,ALERT,213.06,299.37,60.017,1561185004,"201051344000917","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1333508.8,1333508.8,4886,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185025,591812.00
06/22/2019 02:30,2,0.000,ALERT,213.29,299.37,60.012,1561185004,"201051344000417","174011545737251",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1060023.4,1060023.4,4892,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185026,591813.00
06/22/2019 02:30,2,0.000,ALERT,213.29,299.97,60.012,1561185004,"201051344000685","174011545737251",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,1339844.3,1339844.3,4885,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185028,591814.00
06/22/2019 02:30,2,0.000,ALERT,213.06,299.07,60.049,1561185004,"201051344000651","174011545737251",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,1333611.6,1333611.6,4883,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185030,591815.00
06/22/2019 02:30,2,0.000,ALERT,212.83,301.77,60.033,1561185004,"201051344000594","174011545737251",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,1344510.9,1344510.9,4884,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185032,591816.00
06/22/2019 02:30,2,0.000,ALERT,213.29,301.17,60.028,1561185004,"201051344000469","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1324495.9,1324495.9,4882,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185034,591817.00
06/22/2019 02:30,2,0.000,ALERT,213.06,299.67,60.028,1561185004,"201051344000585","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1348122.9,1348122.9,4880,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185036,591818.00
06/22/2019 02:30,2,0.000,ALERT,213.74,301.17,60.022,1561185004,"201051344000853","174011545737251",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,1347525.6,1347525.6,4879,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185037,591819.00
06/22/2019 02:30,2,0.000,ALERT,213.29,299.97,60.028,1561185004,"201051344001145","174011545737251",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,1348311.7,1348311.7,4896,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185039,591820.00
06/22/2019 02:30,2,0.000,ALERT,213.29,299.67,60.022,1561185004,"201051344000438","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1341765.0,1341765.0,4882,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185041,591821.00
06/22/2019 02:30,2,0.000,ALERT,212.83,299.67,60.028,1561185004,"201051344001135","174011545737251",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,1328832.7,1328832.7,4877,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185043,591822.00
06/22/2019 02:30,2,0.000,ALERT,213.06,301.17,60.033,1561185004,"201051344000983","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1345520.6,1345520.6,4875,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185045,591823.00
06/22/2019 02:30,2,0.000,ALERT,213.29,299.67,60.033,1561185004,"201051344001203","174011545737251",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,1336723.9,1336723.9,4887,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185047,591824.00
06/22/2019 02:30,2,0.000,ALERT,213.06,299.97,60.017,1561185004,"201051344001230","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1331984.7,1331984.7,4900,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185048,591825.00
06/22/2019 02:30,2,0.000,ALERT,212.83,299.37,60.028,1561185004,"201051344000646","174011545737251",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,1325856.2,1325856.2,4894,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185050,591826.00
06/22/2019 02:30,2,0.000,ALERT,213.51,301.17,60.022,1561185004,"201051344000867","174011545737251",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,1322748.1,1322748.1,4877,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185052,591827.00
06/22/2019 02:30,2,0.000,ALERT,213.74,300.87,60.017,1561185004,"201051344000633","174011545737251",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,1319921.6,1319921.6,4887,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185054,591828.00
06/22/2019 02:30,2,0.000,ALERT,212.61,299.67,59.990,1561185004,"201051344000955","174011545737251",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,1346418.0,1346418.0,4887,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185056,591829.00
06/22/2019 02:30,2,0.000,ALERT,213.51,300.57,59.996,1561185004,"201051344000648","174011545737251",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,1334215.3,1334215.3,4875,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185058,591830.00
06/22/2019 02:30,2,0.000,ALERT,213.74,301.17,60.065,1561185004,"201051344000645","174011545737251",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,1339607.8,1339607.8,4882,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185059,591831.00
06/22/2019 02:30,2,0.000,ALERT,213.29,302.07,60.017,1561185004,"201051344000569","174011545737251",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,1356295.8,1356295.8,4885,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185061,591832.00
06/22/2019 02:30,2,0.000,ALERT,213.51,300.87,60.022,1561185004,"179051228000119","174011545737251",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,142712.0,142712.0,4919,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561185063,591833.00
06/22/2019 02:45,2,0.000,ALERT,213.29,301.77,60.038,1561185904,"201051344000579","174011545737251",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,1357177.0,1357177.0,4886,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185907,591834.00
06/22/2019 02:45,2,0.000,ALERT,212.83,298.47,60.028,1561185904,"201051344001025","174011545737251",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,1341194.5,1341194.5,4885,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185908,591835.00
06/22/2019 02:45,2,0.000,ALERT,212.83,299.07,60.033,1561185904,"201051344001093","174011545737251",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1323814.1,1323814.1,4889,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185910,591836.00
06/22/2019 02:45,2,0.000,ALERT,213.29,301.47,60.022,1561185904,"201051344000458","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1338707.8,1338707.8,4877,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185912,591837.00
06/22/2019 02:45,2,0.000,ALERT,212.83,299.97,60.043,1561185904,"201051344000890","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1338931.7,1338931.7,4885,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185914,591838.00
06/22/2019 02:45,2,0.000,ALERT,213.29,301.47,60.033,1561185904,"201051344000988","174011545737251",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,1023673.4,1023673.4,4882,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185916,591839.00
06/22/2019 02:45,2,0.000,ALERT,213.29,300.27,60.043,1561185904,"201051344000582","174011545737251",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,1316689.9,1316689.9,4878,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185918,591840.00
06/22/2019 02:45,2,0.000,ALERT,213.29,302.37,60.033,1561185904,"201051344000868","174011545737251",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,1324753.0,1324753.0,4879,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185919,591841.00
06/22/2019 02:45,2,0.000,ALERT,213.74,301.77,60.022,1561185904,"201051344000576","174011545737251",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,1341713.7,1341713.7,4888,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185921,591842.00
06/22/2019 02:45,2,0.000,ALERT,213.29,301.47,60.033,1561185904,"201051344001158","174011545737251",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,1318847.1,1318847.1,4881,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185923,591843.00
06/22/2019 02:45,2,0.000,ALERT,213.06,299.07,60.028,1561185904,"201051344000917","174011545737251",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,1333508.8,1333508.8,4888,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185925,591844.00
06/22/2019 02:45,2,0.000,ALERT,213.06,298.77,60.028,1561185904,"201051344000417","174011545737251",0.00,11.30,0,297.26,300.57,0.0,0.0,0.000,1060023.4,1060023.4,4894,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185927,591845.00
06/22/2019 02:45,2,0.000,ALERT,213.06,299.37,60.022,1561185904,"201051344000685","174011545737251",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1339844.3,1339844.3,4887,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185928,591846.00
06/22/2019 02:45,2,0.000,ALERT,213.06,298.77,60.022,1561185904,"201051344000651","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1333611.6,1333611.6,4885,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185930,591847.00
06/22/2019 02:45,2,0.000,ALERT,213.06,302.37,60.033,1561185904,"201051344000594","174011545737251",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,1344510.9,1344510.9,4886,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185932,591848.00
06/22/2019 02:45,2,0.000,ALERT,213.29,301.47,60.054,1561185904,"201051344000469","174011545737251",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,1324495.9,1324495.9,4884,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185934,591849.00
06/22/2019 02:45,2,0.000,ALERT,213.06,299.67,60.028,1561185904,"201051344000585","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1348122.9,1348122.9,4882,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185936,591850.00
06/22/2019 02:45,2,0.000,ALERT,213.96,301.47,60.028,1561185904,"201051344000853","174011545737251",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,1347525.6,1347525.6,4881,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185937,591851.00
06/22/2019 02:45,2,0.000,ALERT,213.06,299.67,60.022,1561185904,"201051344001145","174011545737251",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,1348311.7,1348311.7,4898,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185939,591852.00
06/22/2019 02:45,2,0.000,ALERT,212.83,299.37,60.017,1561185904,"201051344000438","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1341765.0,1341765.0,4884,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185941,591853.00
06/22/2019 02:45,2,0.000,ALERT,212.61,299.37,60.022,1561185904,"201051344001135","174011545737251",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1328832.7,1328832.7,4879,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185943,591854.00
06/22/2019 02:45,2,0.000,ALERT,213.29,301.47,60.017,1561185904,"201051344000983","174011545737251",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,1345520.6,1345520.6,4877,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185945,591855.00
06/22/2019 02:45,2,0.000,ALERT,213.06,299.37,60.028,1561185904,"201051344001203","174011545737251",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,1336723.9,1336723.9,4889,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185947,591856.00
06/22/2019 02:45,2,0.000,ALERT,212.83,299.97,60.022,1561185904,"201051344001230","174011545737251",0.00,11.30,0,298.17,301.47,0.0,0.0,0.000,1331984.7,1331984.7,4902,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185949,591857.00
06/22/2019 02:45,2,0.000,ALERT,212.61,299.37,60.043,1561185904,"201051344000646","174011545737251",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1325856.2,1325856.2,4896,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561185951,591858.00
06/22/2019 02:45,2,0.000,ALERT,213.74,301.47,60.054,1561185904,"201051344000867","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1322748.1,1322748.1,4879,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185953,591859.00
06/22/2019 02:45,2,0.000,ALERT,214.19,301.17,60.017,1561185904,"201051344000633","174011545737251",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,1319921.6,1319921.6,4889,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185955,591860.00
06/22/2019 02:45,2,0.000,ALERT,212.61,299.37,60.017,1561185904,"201051344000955","174011545737251",0.00,11.00,0,297.87,301.17,0.0,0.0,0.000,1346418.0,1346418.0,4889,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185956,591861.00
06/22/2019 02:45,2,0.000,ALERT,213.51,300.57,60.001,1561185904,"201051344000648","174011545737251",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,1334215.3,1334215.3,4877,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185958,591862.00
06/22/2019 02:45,2,0.000,ALERT,213.96,301.47,60.006,1561185904,"201051344000645","174011545737251",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,1339607.8,1339607.8,4884,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185960,591863.00
06/22/2019 02:45,2,0.000,ALERT,213.51,302.07,60.028,1561185904,"201051344000569","174011545737251",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,1356295.8,1356295.8,4887,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561185962,591864.00
06/22/2019 02:45,2,0.000,ALERT,213.96,301.47,60.022,1561185904,"179051228000119","174011545737251",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,142712.0,142712.0,4921,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561185964,591865.00
06/22/2019 03:00,2,0.000,ALERT,213.29,301.77,60.001,1561186803,"201051344000579","174011545737251",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,1357177.0,1357177.0,4888,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561186806,591866.00
06/22/2019 03:00,2,0.000,ALERT,213.06,299.37,59.969,1561186803,"201051344001025","174011545737251",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,1341194.5,1341194.5,4887,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186807,591867.00
06/22/2019 03:00,2,0.000,ALERT,213.29,299.67,60.038,1561186803,"201051344001093","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1323814.1,1323814.1,4891,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186809,591868.00
06/22/2019 03:00,2,0.000,ALERT,213.06,301.17,60.006,1561186803,"201051344000458","174011545737251",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,1338707.8,1338707.8,4879,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561186811,591869.00
06/22/2019 03:00,2,0.000,ALERT,213.06,300.27,59.990,1561186803,"201051344000890","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1338931.7,1338931.7,4887,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561186813,591870.00
06/22/2019 03:00,2,0.000,ALERT,213.06,301.17,60.017,1561186803,"201051344000988","174011545737251",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,1023673.4,1023673.4,4884,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186815,591871.00
06/22/2019 03:00,2,0.000,ALERT,213.51,300.87,60.033,1561186803,"201051344000582","174011545737251",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,1316689.9,1316689.9,4880,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186817,591872.00
06/22/2019 03:00,2,0.000,ALERT,213.29,302.07,60.001,1561186803,"201051344000868","174011545737251",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,1324753.0,1324753.0,4881,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186819,591873.00
06/22/2019 03:00,2,0.000,ALERT,213.74,302.07,60.006,1561186803,"201051344000576","174011545737251",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,1341713.7,1341713.7,4890,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186820,591874.00
06/22/2019 03:00,2,0.000,ALERT,213.29,301.17,60.049,1561186803,"201051344001158","174011545737251",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,1318847.1,1318847.1,4883,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186823,591875.00
06/22/2019 03:00,2,0.000,ALERT,213.29,299.37,60.006,1561186803,"201051344000917","174011545737251",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1333508.8,1333508.8,4890,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186824,591876.00
06/22/2019 03:00,2,0.000,ALERT,213.29,299.67,59.969,1561186803,"201051344000417","174011545737251",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,1060023.4,1060023.4,4896,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561186826,591877.00
06/22/2019 03:00,2,0.000,ALERT,213.51,299.97,59.969,1561186803,"201051344000685","174011545737251",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,1339844.3,1339844.3,4889,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186828,591878.00
06/22/2019 03:00,2,0.000,ALERT,213.29,299.07,60.022,1561186803,"201051344000651","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1333611.6,1333611.6,4887,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186830,591879.00
06/22/2019 03:00,2,0.000,ALERT,213.29,302.07,60.043,1561186803,"201051344000594","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1344510.9,1344510.9,4888,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186832,591880.00
06/22/2019 03:00,2,0.000,ALERT,213.29,301.47,59.975,1561186803,"201051344000469","174011545737251",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,1324495.9,1324495.9,4886,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561186834,591881.00
06/22/2019 03:00,2,0.000,ALERT,213.51,300.27,60.017,1561186803,"201051344000585","174011545737251",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,1348122.9,1348122.9,4884,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186835,591882.00
06/22/2019 03:00,2,0.000,ALERT,213.96,301.17,60.001,1561186803,"201051344000853","174011545737251",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,1347525.6,1347525.6,4883,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186837,591883.00
06/22/2019 03:00,2,0.000,ALERT,213.51,300.27,59.990,1561186803,"201051344001145","174011545737251",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,1348311.7,1348311.7,4900,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186839,591884.00
06/22/2019 03:00,2,0.000,ALERT,213.29,300.27,59.964,1561186803,"201051344000438","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1341765.0,1341765.0,4886,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561186841,591885.00
06/22/2019 03:00,2,0.000,ALERT,212.83,299.97,60.006,1561186803,"201051344001135","174011545737251",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,1328832.7,1328832.7,4881,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186843,591886.00
06/22/2019 03:00,2,0.000,ALERT,213.29,301.77,60.012,1561186803,"201051344000983","174011545737251",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,1345520.6,1345520.6,4879,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186844,591887.00
06/22/2019 03:00,2,0.000,ALERT,213.29,299.97,60.006,1561186803,"201051344001203","174011545737251",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,1336723.9,1336723.9,4891,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186846,591888.00
06/22/2019 03:00,2,0.000,ALERT,213.06,300.27,60.017,1561186803,"201051344001230","174011545737251",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,1331984.7,1331984.7,4904,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561186848,591889.00
06/22/2019 03:00,2,0.000,ALERT,212.61,299.67,60.012,1561186803,"201051344000646","174011545737251",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,1325856.2,1325856.2,4898,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561186850,591890.00
06/22/2019 03:00,2,0.000,ALERT,213.51,301.17,60.012,1561186803,"201051344000867","174011545737251",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,1322748.1,1322748.1,4881,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186852,591891.00
06/22/2019 03:00,2,0.000,ALERT,213.96,300.87,60.054,1561186803,"201051344000633","174011545737251",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,1319921.6,1319921.6,4891,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186854,591892.00
06/22/2019 03:00,2,0.000,ALERT,212.83,299.67,60.012,1561186803,"201051344000955","174011545737251",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1346418.0,1346418.0,4891,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186856,591893.00
06/22/2019 03:00,2,0.000,ALERT,213.51,300.57,60.006,1561186803,"201051344000648","174011545737251",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,1334215.3,1334215.3,4879,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186857,591894.00
06/22/2019 03:00,2,0.000,ALERT,213.74,301.17,60.017,1561186803,"201051344000645","174011545737251",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,1339607.8,1339607.8,4886,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561186859,591895.00
06/22/2019 03:00,2,0.000,ALERT,213.29,301.47,60.012,1561186803,"201051344000569","174011545737251",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,1356295.8,1356295.8,4889,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561186861,591896.00
06/22/2019 03:00,2,0.000,ALERT,213.51,300.87,60.017,1561186803,"179051228000119","174011545737251",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,142712.0,142712.0,4923,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561186863,591897.00
06/22/2019 03:15,2,0.000,ALERT,213.74,303.58,60.033,1561187704,"201051344000579","174011545737251",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,1357177.0,1357177.0,4890,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561187706,591898.00
06/22/2019 03:15,2,0.000,ALERT,213.29,299.97,60.038,1561187704,"201051344001025","174011545737251",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,1341194.5,1341194.5,4889,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561187708,591899.00
06/22/2019 03:15,2,0.000,ALERT,213.51,300.57,60.038,1561187704,"201051344001093","174011545737251",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1323814.1,1323814.1,4893,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187710,591900.00
06/22/2019 03:15,2,0.000,ALERT,213.74,302.98,60.054,1561187704,"201051344000458","174011545737251",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,1338707.8,1338707.8,4881,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561187711,591901.00
06/22/2019 03:15,2,0.000,ALERT,213.29,301.17,60.033,1561187704,"201051344000890","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1338931.7,1338931.7,4889,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561187713,591902.00
06/22/2019 03:15,2,0.000,ALERT,213.74,302.68,60.038,1561187704,"201051344000988","174011545737251",0.00,11.00,0,296.66,303.88,0.0,0.0,0.000,1023673.4,1023673.4,4886,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187715,591903.00
06/22/2019 03:15,2,0.000,ALERT,213.96,301.47,60.028,1561187704,"201051344000582","174011545737251",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,1316689.9,1316689.9,4882,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561187717,591904.00
06/22/2019 03:15,2,0.000,ALERT,213.74,303.28,60.038,1561187704,"201051344000868","174011545737251",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,1324753.0,1324753.0,4883,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187719,591905.00
06/22/2019 03:15,2,0.000,ALERT,214.19,302.98,60.038,1561187704,"201051344000576","174011545737251",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,1341713.7,1341713.7,4892,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187721,591906.00
06/22/2019 03:15,2,0.000,ALERT,213.96,302.68,60.001,1561187704,"201051344001158","174011545737251",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,1318847.1,1318847.1,4885,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187723,591907.00
06/22/2019 03:15,2,0.000,ALERT,213.74,300.27,60.012,1561187704,"201051344000917","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1333508.8,1333508.8,4892,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187725,591908.00
06/22/2019 03:15,2,0.000,ALERT,213.74,300.27,60.038,1561187704,"201051344000417","174011545737251",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,1060023.4,1060023.4,4898,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561187726,591909.00
06/22/2019 03:15,2,0.000,ALERT,213.96,300.87,60.033,1561187704,"201051344000685","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1339844.3,1339844.3,4891,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187728,591910.00
06/22/2019 03:15,2,0.000,ALERT,213.74,299.97,59.990,1561187704,"201051344000651","174011545737251",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,1333611.6,1333611.6,4889,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187730,591911.00
06/22/2019 03:15,2,0.000,ALERT,213.51,303.28,59.990,1561187704,"201051344000594","174011545737251",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,1344510.9,1344510.9,4890,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187732,591912.00
06/22/2019 03:15,2,0.000,ALERT,213.96,302.68,60.038,1561187704,"201051344000469","174011545737251",0.00,10.30,0,298.47,303.88,0.0,0.0,0.000,1324495.9,1324495.9,4888,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187734,591913.00
06/22/2019 03:15,2,0.000,ALERT,213.74,300.87,60.028,1561187704,"201051344000585","174011545737251",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,1348122.9,1348122.9,4886,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187735,591914.00
06/22/2019 03:15,2,0.000,ALERT,214.41,302.68,60.028,1561187704,"201051344000853","174011545737251",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,1347525.6,1347525.6,4885,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187737,591915.00
06/22/2019 03:15,2,0.000,ALERT,213.96,300.87,60.070,1561187704,"201051344001145","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1348311.7,1348311.7,4902,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561187739,591916.00
