ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 03:15,2,0.000,ALERT,213.74,300.57,60.038,1561187704,"201051344000438","174011545737251",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,1341765.0,1341765.0,4888,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187741,591917.00
06/22/2019 03:15,2,0.000,ALERT,213.29,300.87,60.038,1561187704,"201051344001135","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1328832.7,1328832.7,4883,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561187743,591918.00
06/22/2019 03:15,2,0.000,ALERT,213.74,302.98,60.049,1561187704,"201051344000983","174011545737251",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,1345520.6,1345520.6,4881,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561187744,591919.00
06/22/2019 03:15,2,0.000,ALERT,213.74,300.57,60.043,1561187704,"201051344001203","174011545737251",0.00,10.70,0,297.57,303.58,0.0,0.0,0.000,1336723.9,1336723.9,4893,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187746,591920.00
06/22/2019 03:15,2,0.000,ALERT,213.51,300.87,60.038,1561187704,"201051344001230","174011545737251",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,1331984.7,1331984.7,4906,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187748,591921.00
06/22/2019 03:15,2,0.000,ALERT,213.06,300.27,60.033,1561187704,"201051344000646","174011545737251",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,1325856.2,1325856.2,4900,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187750,591922.00
06/22/2019 03:15,2,0.000,ALERT,214.19,302.68,60.043,1561187704,"201051344000867","174011545737251",0.00,11.70,0,298.47,304.48,0.0,0.0,0.000,1322748.1,1322748.1,4883,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561187752,591923.00
06/22/2019 03:15,2,0.000,ALERT,214.41,302.37,60.033,1561187704,"201051344000633","174011545737251",0.00,10.70,0,297.26,303.58,0.0,0.0,0.000,1319921.6,1319921.6,4893,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187754,591924.00
06/22/2019 03:15,2,0.000,ALERT,213.06,300.57,60.065,1561187704,"201051344000955","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1346418.0,1346418.0,4893,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187755,591925.00
06/22/2019 03:15,2,0.000,ALERT,213.96,302.07,60.033,1561187704,"201051344000648","174011545737251",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,1334215.3,1334215.3,4881,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561187758,591926.00
06/22/2019 03:15,2,0.000,ALERT,214.19,302.68,60.033,1561187704,"201051344000645","174011545737251",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,1339607.8,1339607.8,4888,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561187759,591927.00
06/22/2019 03:15,2,0.000,ALERT,213.74,303.28,60.033,1561187704,"201051344000569","174011545737251",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,1356295.8,1356295.8,4891,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561187761,591928.00
06/22/2019 03:15,2,0.000,ALERT,214.19,302.37,60.038,1561187704,"179051228000119","174011545737251",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,142712.0,142712.0,4925,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561187763,591929.00
06/22/2019 03:30,2,0.000,ALERT,213.51,302.68,60.012,1561188604,"201051344000579","174011545737251",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,1357177.0,1357177.0,4892,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188606,591930.00
06/22/2019 03:30,2,0.000,ALERT,213.29,299.67,60.049,1561188604,"201051344001025","174011545737251",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,1341194.5,1341194.5,4891,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561188608,591931.00
06/22/2019 03:30,2,0.000,ALERT,213.29,300.57,60.049,1561188604,"201051344001093","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1323814.1,1323814.1,4895,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561188610,591932.00
06/22/2019 03:30,2,0.000,ALERT,213.51,302.37,60.017,1561188604,"201051344000458","174011545737251",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,1338707.8,1338707.8,4883,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188612,591933.00
06/22/2019 03:30,2,0.000,ALERT,213.29,301.17,60.028,1561188604,"201051344000890","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1338931.7,1338931.7,4891,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561188614,591934.00
06/22/2019 03:30,2,0.000,ALERT,213.29,302.07,60.033,1561188604,"201051344000988","174011545737251",0.00,10.70,0,298.17,304.18,0.0,0.0,0.000,1023673.4,1023673.4,4888,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188616,591935.00
06/22/2019 03:30,2,0.000,ALERT,213.74,301.47,60.033,1561188604,"201051344000582","174011545737251",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,1316689.9,1316689.9,4884,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188617,591936.00
06/22/2019 03:30,2,0.000,ALERT,213.51,302.68,60.017,1561188604,"201051344000868","174011545737251",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,1324753.0,1324753.0,4885,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188619,591937.00
06/22/2019 03:30,2,0.000,ALERT,213.96,302.37,60.028,1561188604,"201051344000576","174011545737251",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,1341713.7,1341713.7,4894,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188621,591938.00
06/22/2019 03:30,2,0.000,ALERT,213.51,302.07,60.001,1561188604,"201051344001158","174011545737251",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,1318847.1,1318847.1,4887,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561188623,591939.00
06/22/2019 03:30,2,0.000,ALERT,213.51,299.97,60.043,1561188604,"201051344000917","174011545737251",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,1333508.8,1333508.8,4894,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188625,591940.00
06/22/2019 03:30,2,0.000,ALERT,213.51,299.97,60.028,1561188604,"201051344000417","174011545737251",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,1060023.4,1060023.4,4900,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561188626,591941.00
06/22/2019 03:30,2,0.000,ALERT,213.51,300.27,60.033,1561188604,"201051344000685","174011545737251",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,1339844.3,1339844.3,4893,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188628,591942.00
06/22/2019 03:30,2,0.000,ALERT,213.51,299.67,60.033,1561188604,"201051344000651","174011545737251",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,1333611.6,1333611.6,4891,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188630,591943.00
06/22/2019 03:30,2,0.000,ALERT,213.29,302.68,60.049,1561188604,"201051344000594","174011545737251",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,1344510.9,1344510.9,4892,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188632,591944.00
06/22/2019 03:30,2,0.000,ALERT,213.51,301.77,60.070,1561188604,"201051344000469","174011545737251",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,1324495.9,1324495.9,4890,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188634,591945.00
06/22/2019 03:30,2,0.000,ALERT,213.51,300.57,60.054,1561188604,"201051344000585","174011545737251",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,1348122.9,1348122.9,4888,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561188636,591946.00
06/22/2019 03:30,2,0.000,ALERT,214.19,302.07,60.033,1561188604,"201051344000853","174011545737251",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,1347525.6,1347525.6,4887,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561188637,591947.00
06/22/2019 03:30,2,0.000,ALERT,213.74,300.87,60.028,1561188604,"201051344001145","174011545737251",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1348311.7,1348311.7,4904,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561188639,591948.00
06/22/2019 03:30,2,0.000,ALERT,213.51,300.27,60.033,1561188604,"201051344000438","174011545737251",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,1341765.0,1341765.0,4890,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188641,591949.00
06/22/2019 03:30,2,0.000,ALERT,213.06,300.57,60.028,1561188604,"201051344001135","174011545737251",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,1328832.7,1328832.7,4885,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188643,591950.00
06/22/2019 03:30,2,0.000,ALERT,213.51,302.37,60.028,1561188604,"201051344000983","174011545737251",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,1345520.6,1345520.6,4883,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188645,591951.00
06/22/2019 03:30,2,0.000,ALERT,213.51,300.57,60.022,1561188604,"201051344001203","174011545737251",0.00,10.70,0,298.17,303.88,0.0,0.0,0.000,1336723.9,1336723.9,4895,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561188647,591952.00
06/22/2019 03:30,2,0.000,ALERT,213.29,300.87,59.980,1561188604,"201051344001230","174011545737251",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,1331984.7,1331984.7,4908,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561188648,591953.00
06/22/2019 03:30,2,0.000,ALERT,213.06,300.27,60.065,1561188604,"201051344000646","174011545737251",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,1325856.2,1325856.2,4902,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188650,591954.00
06/22/2019 03:30,2,0.000,ALERT,213.74,301.77,60.065,1561188604,"201051344000867","174011545737251",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,1322748.1,1322748.1,4885,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561188652,591955.00
06/22/2019 03:30,2,0.000,ALERT,214.19,302.07,60.028,1561188604,"201051344000633","174011545737251",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,1319921.6,1319921.6,4895,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188654,591956.00
06/22/2019 03:30,2,0.000,ALERT,213.06,300.57,59.990,1561188604,"201051344000955","174011545737251",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,1346418.0,1346418.0,4895,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188656,591957.00
06/22/2019 03:30,2,0.000,ALERT,213.51,301.17,60.022,1561188604,"201051344000648","174011545737251",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,1334215.3,1334215.3,4883,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188658,591958.00
06/22/2019 03:30,2,0.000,ALERT,213.74,302.07,60.022,1561188604,"201051344000645","174011545737251",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,1339607.8,1339607.8,4890,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561188659,591959.00
06/22/2019 03:30,2,0.000,ALERT,213.51,302.68,59.996,1561188604,"201051344000569","174011545737251",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,1356295.8,1356295.8,4893,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561188661,591960.00
06/22/2019 03:30,2,0.000,ALERT,213.74,301.47,59.980,1561188604,"179051228000119","174011545737251",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,142712.0,142712.0,4927,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561188663,591961.00
06/22/2019 03:45,2,0.000,ALERT,213.96,302.68,59.996,1561189504,"201051344000579","174011545737251",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,1357177.0,1357177.0,4894,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561189506,591962.00
06/22/2019 03:45,2,0.000,ALERT,213.51,299.97,60.022,1561189504,"201051344001025","174011545737251",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,1341194.5,1341194.5,4893,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189508,591963.00
06/22/2019 03:45,2,0.000,ALERT,213.51,300.27,60.033,1561189504,"201051344001093","174011545737251",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,1323814.1,1323814.1,4897,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189510,591964.00
06/22/2019 03:45,2,0.000,ALERT,213.74,302.07,60.028,1561189504,"201051344000458","174011545737251",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,1338707.8,1338707.8,4885,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189512,591965.00
06/22/2019 03:45,2,0.000,ALERT,213.29,300.57,60.038,1561189504,"201051344000890","174011545737251",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1338931.7,1338931.7,4893,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189514,591966.00
06/22/2019 03:45,2,0.000,ALERT,213.74,302.07,60.059,1561189504,"201051344000988","174011545737251",0.00,10.70,0,297.87,303.58,0.0,0.0,0.000,1023673.4,1023673.4,4890,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189516,591967.00
06/22/2019 03:45,2,0.000,ALERT,213.96,301.47,60.012,1561189504,"201051344000582","174011545737251",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,1316689.9,1316689.9,4886,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561189517,591968.00
06/22/2019 03:45,2,0.000,ALERT,213.74,302.68,60.059,1561189504,"201051344000868","174011545737251",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,1324753.0,1324753.0,4887,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189519,591969.00
06/22/2019 03:45,2,0.000,ALERT,214.19,302.68,60.033,1561189504,"201051344000576","174011545737251",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,1341713.7,1341713.7,4896,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189521,591970.00
06/22/2019 03:45,2,0.000,ALERT,213.96,301.77,60.028,1561189504,"201051344001158","174011545737251",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,1318847.1,1318847.1,4889,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561189523,591971.00
06/22/2019 03:45,2,0.000,ALERT,213.51,299.97,60.001,1561189504,"201051344000917","174011545737251",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,1333508.8,1333508.8,4896,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189525,591972.00
06/22/2019 03:45,2,0.000,ALERT,213.74,299.97,60.017,1561189504,"201051344000417","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1060023.4,1060023.4,4902,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561189526,591973.00
06/22/2019 03:45,2,0.000,ALERT,213.96,300.57,60.022,1561189504,"201051344000685","174011545737251",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,1339844.3,1339844.3,4895,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189528,591974.00
06/22/2019 03:45,2,0.000,ALERT,213.74,299.67,60.022,1561189504,"201051344000651","174011545737251",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,1333611.6,1333611.6,4893,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561189530,591975.00
06/22/2019 03:45,2,0.000,ALERT,213.51,302.68,60.022,1561189504,"201051344000594","174011545737251",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,1344510.9,1344510.9,4894,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189532,591976.00
06/22/2019 03:45,2,0.000,ALERT,213.74,301.77,60.022,1561189504,"201051344000469","174011545737251",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,1324495.9,1324495.9,4892,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561189534,591977.00
06/22/2019 03:45,2,0.000,ALERT,213.74,300.57,59.980,1561189504,"201051344000585","174011545737251",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1348122.9,1348122.9,4890,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189535,591978.00
06/22/2019 03:45,2,0.000,ALERT,214.19,301.77,60.022,1561189504,"201051344000853","174011545737251",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,1347525.6,1347525.6,4889,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189537,591979.00
06/22/2019 03:45,2,0.000,ALERT,213.74,300.57,60.033,1561189504,"201051344001145","174011545737251",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,1348311.7,1348311.7,4906,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189539,591980.00
06/22/2019 03:45,2,0.000,ALERT,213.51,300.27,60.028,1561189504,"201051344000438","174011545737251",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,1341765.0,1341765.0,4892,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189541,591981.00
06/22/2019 03:45,2,0.000,ALERT,213.06,300.27,59.980,1561189504,"201051344001135","174011545737251",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,1328832.7,1328832.7,4887,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189543,591982.00
06/22/2019 03:45,2,0.000,ALERT,213.74,302.07,60.054,1561189504,"201051344000983","174011545737251",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,1345520.6,1345520.6,4885,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189545,591983.00
06/22/2019 03:45,2,0.000,ALERT,213.51,300.27,60.001,1561189504,"201051344001203","174011545737251",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,1336723.9,1336723.9,4897,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189547,591984.00
06/22/2019 03:45,2,0.000,ALERT,213.51,300.57,60.070,1561189504,"201051344001230","174011545737251",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,1331984.7,1331984.7,4910,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189549,591985.00
06/22/2019 03:45,2,0.000,ALERT,213.06,300.27,60.022,1561189504,"201051344000646","174011545737251",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,1325856.2,1325856.2,4904,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189551,591986.00
06/22/2019 03:45,2,0.000,ALERT,213.96,301.77,60.022,1561189504,"201051344000867","174011545737251",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,1322748.1,1322748.1,4887,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189553,591987.00
06/22/2019 03:45,2,0.000,ALERT,214.41,301.17,60.038,1561189504,"201051344000633","174011545737251",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,1319921.6,1319921.6,4897,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189554,591988.00
06/22/2019 03:45,2,0.000,ALERT,213.06,300.27,60.022,1561189504,"201051344000955","174011545737251",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,1346418.0,1346418.0,4897,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189556,591989.00
06/22/2019 03:45,2,0.000,ALERT,213.96,301.17,60.022,1561189504,"201051344000648","174011545737251",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,1334215.3,1334215.3,4885,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189558,591990.00
06/22/2019 03:45,2,0.000,ALERT,214.19,301.77,60.017,1561189504,"201051344000645","174011545737251",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,1339607.8,1339607.8,4892,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189560,591991.00
06/22/2019 03:45,2,0.000,ALERT,213.74,302.37,60.022,1561189504,"201051344000569","174011545737251",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,1356295.8,1356295.8,4895,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561189562,591992.00
06/22/2019 03:45,2,0.000,ALERT,214.19,301.47,60.022,1561189504,"179051228000119","174011545737251",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,142712.0,142712.0,4929,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561189564,591993.00
06/22/2019 04:00,2,0.000,ALERT,213.74,302.07,59.996,1561190404,"201051344000579","174011545737251",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,1357177.0,1357177.0,4896,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190406,591994.00
06/22/2019 04:00,2,0.000,ALERT,213.29,299.97,59.996,1561190404,"201051344001025","174011545737251",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,1341194.5,1341194.5,4895,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561190408,591995.00
06/22/2019 04:00,2,0.000,ALERT,213.51,300.57,59.953,1561190404,"201051344001093","174011545737251",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,1323814.1,1323814.1,4899,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190410,591996.00
06/22/2019 04:00,2,0.000,ALERT,213.51,301.47,60.001,1561190404,"201051344000458","174011545737251",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,1338707.8,1338707.8,4887,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561190411,591997.00
06/22/2019 04:00,2,0.000,ALERT,213.51,300.87,59.990,1561190404,"201051344000890","174011545737251",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,1338931.7,1338931.7,4895,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190413,591998.00
06/22/2019 04:00,2,0.000,ALERT,213.51,301.17,59.980,1561190404,"201051344000988","174011545737251",0.00,10.30,0,297.57,303.28,0.0,0.0,0.000,1023673.4,1023673.4,4892,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561190415,591999.00
06/22/2019 04:00,2,0.000,ALERT,214.19,301.47,59.996,1561190404,"201051344000582","174011545737251",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,1316689.9,1316689.9,4888,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561190417,592000.00
06/22/2019 04:00,2,0.000,ALERT,213.51,301.77,59.990,1561190404,"201051344000868","174011545737251",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,1324753.0,1324753.0,4889,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190419,592001.00
06/22/2019 04:00,2,0.000,ALERT,214.19,301.77,60.017,1561190404,"201051344000576","174011545737251",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,1341713.7,1341713.7,4898,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190420,592002.00
06/22/2019 04:00,2,0.000,ALERT,213.74,301.47,60.001,1561190404,"201051344001158","174011545737251",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,1318847.1,1318847.1,4891,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190422,592003.00
06/22/2019 04:00,2,0.000,ALERT,213.51,299.97,60.006,1561190404,"201051344000917","174011545737251",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,1333508.8,1333508.8,4898,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190424,592004.00
06/22/2019 04:00,2,0.000,ALERT,213.74,299.97,59.959,1561190404,"201051344000417","174011545737251",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,1060023.4,1060023.4,4904,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561190426,592005.00
06/22/2019 04:00,2,0.000,ALERT,213.74,300.57,60.001,1561190404,"201051344000685","174011545737251",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,1339844.3,1339844.3,4897,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190428,592006.00
06/22/2019 04:00,2,0.000,ALERT,213.74,299.97,59.990,1561190404,"201051344000651","174011545737251",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,1333611.6,1333611.6,4895,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190430,592007.00
06/22/2019 04:00,2,0.000,ALERT,213.51,301.77,59.990,1561190404,"201051344000594","174011545737251",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,1344510.9,1344510.9,4896,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190431,592008.00
06/22/2019 04:00,2,0.000,ALERT,213.74,301.47,59.996,1561190404,"201051344000469","174011545737251",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,1324495.9,1324495.9,4894,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190433,592009.00
06/22/2019 04:00,2,0.000,ALERT,213.74,300.57,59.975,1561190404,"201051344000585","174011545737251",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1348122.9,1348122.9,4892,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190435,592010.00
06/22/2019 04:00,2,0.000,ALERT,214.41,301.47,59.985,1561190404,"201051344000853","174011545737251",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,1347525.6,1347525.6,4891,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190437,592011.00
06/22/2019 04:00,2,0.000,ALERT,213.96,300.87,60.038,1561190404,"201051344001145","174011545737251",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,1348311.7,1348311.7,4908,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190439,592012.00
06/22/2019 04:00,2,0.000,ALERT,213.74,300.57,59.996,1561190404,"201051344000438","174011545737251",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,1341765.0,1341765.0,4894,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190441,592013.00
06/22/2019 04:00,2,0.000,ALERT,213.29,300.57,60.012,1561190404,"201051344001135","174011545737251",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,1328832.7,1328832.7,4889,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190442,592014.00
06/22/2019 04:00,2,0.000,ALERT,213.74,301.77,60.001,1561190404,"201051344000983","174011545737251",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,1345520.6,1345520.6,4887,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190444,592015.00
06/22/2019 04:00,2,0.000,ALERT,213.74,300.27,59.996,1561190404,"201051344001203","174011545737251",0.00,10.00,0,298.17,303.88,0.0,0.0,0.000,1336723.9,1336723.9,4899,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561190446,592016.00
06/22/2019 04:00,2,0.000,ALERT,213.51,300.87,60.028,1561190404,"201051344001230","174011545737251",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,1331984.7,1331984.7,4912,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561190448,592017.00
06/22/2019 04:00,2,0.000,ALERT,213.06,300.27,60.001,1561190404,"201051344000646","174011545737251",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,1325856.2,1325856.2,4906,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561190450,592018.00
06/22/2019 04:00,2,0.000,ALERT,213.96,301.17,59.990,1561190404,"201051344000867","174011545737251",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,1322748.1,1322748.1,4889,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561190452,592019.00
06/22/2019 04:00,2,0.000,ALERT,214.41,301.17,59.990,1561190404,"201051344000633","174011545737251",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,1319921.6,1319921.6,4899,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190454,592020.00
06/22/2019 04:00,2,0.000,ALERT,213.06,300.57,59.996,1561190404,"201051344000955","174011545737251",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,1346418.0,1346418.0,4899,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190456,592021.00
06/22/2019 04:00,2,0.000,ALERT,213.96,301.17,59.990,1561190404,"201051344000648","174011545737251",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,1334215.3,1334215.3,4887,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561190457,592022.00
06/22/2019 04:00,2,0.000,ALERT,214.19,301.77,60.001,1561190404,"201051344000645","174011545737251",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,1339607.8,1339607.8,4894,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190459,592023.00
06/22/2019 04:00,2,0.000,ALERT,213.74,302.07,60.006,1561190404,"201051344000569","174011545737251",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,1356295.8,1356295.8,4897,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561190461,592024.00
06/22/2019 04:00,2,0.000,ALERT,214.19,301.17,59.985,1561190404,"179051228000119","174011545737251",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,142712.0,142712.0,4931,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561190463,592025.00
06/22/2019 04:15,2,0.000,ALERT,213.51,302.07,60.012,1561191304,"201051344000579","174011545737251",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,1357177.0,1357177.0,4898,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191307,592026.00
06/22/2019 04:15,2,0.000,ALERT,213.29,299.97,60.001,1561191304,"201051344001025","174011545737251",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,1341194.5,1341194.5,4897,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191308,592027.00
06/22/2019 04:15,2,0.000,ALERT,213.51,300.27,59.975,1561191304,"201051344001093","174011545737251",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,1323814.1,1323814.1,4901,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191310,592028.00
06/22/2019 04:15,2,0.000,ALERT,213.51,301.17,60.017,1561191304,"201051344000458","174011545737251",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,1338707.8,1338707.8,4889,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191312,592029.00
06/22/2019 04:15,2,0.000,ALERT,213.51,301.17,60.006,1561191304,"201051344000890","174011545737251",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,1338931.7,1338931.7,4897,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191314,592030.00
06/22/2019 04:15,2,0.000,ALERT,213.29,300.87,60.012,1561191304,"201051344000988","174011545737251",0.00,10.30,0,296.96,302.98,0.0,0.0,0.000,1023673.4,1023673.4,4894,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561191316,592031.00
06/22/2019 04:15,2,0.000,ALERT,213.96,301.77,60.012,1561191304,"201051344000582","174011545737251",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,1316689.9,1316689.9,4890,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561191318,592032.00
06/22/2019 04:15,2,0.000,ALERT,213.51,301.77,60.017,1561191304,"201051344000868","174011545737251",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,1324753.0,1324753.0,4891,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561191319,592033.00
06/22/2019 04:15,2,0.000,ALERT,213.96,301.47,59.980,1561191304,"201051344000576","174011545737251",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,1341713.7,1341713.7,4900,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191321,592034.00
06/22/2019 04:15,2,0.000,ALERT,213.51,300.87,60.017,1561191304,"201051344001158","174011545737251",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,1318847.1,1318847.1,4893,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561191323,592035.00
06/22/2019 04:15,2,0.000,ALERT,213.74,300.27,60.022,1561191304,"201051344000917","174011545737251",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,1333508.8,1333508.8,4900,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561191325,592036.00
06/22/2019 04:15,2,0.000,ALERT,213.74,300.27,60.054,1561191304,"201051344000417","174011545737251",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1060023.4,1060023.4,4906,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191327,592037.00
06/22/2019 04:15,2,0.000,ALERT,213.74,300.87,60.017,1561191304,"201051344000685","174011545737251",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,1339844.3,1339844.3,4899,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561191328,592038.00
06/22/2019 04:15,2,0.000,ALERT,213.74,299.97,60.017,1561191304,"201051344000651","174011545737251",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,1333611.6,1333611.6,4897,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191331,592039.00
06/22/2019 04:15,2,0.000,ALERT,213.29,302.07,60.065,1561191304,"201051344000594","174011545737251",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,1344510.9,1344510.9,4898,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191333,592040.00
06/22/2019 04:15,2,0.000,ALERT,213.74,301.77,60.065,1561191304,"201051344000469","174011545737251",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,1324495.9,1324495.9,4896,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191334,592041.00
06/22/2019 04:15,2,0.000,ALERT,213.74,300.87,60.070,1561191304,"201051344000585","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1348122.9,1348122.9,4894,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191336,592042.00
06/22/2019 04:15,2,0.000,ALERT,214.19,301.17,60.033,1561191304,"201051344000853","174011545737251",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,1347525.6,1347525.6,4893,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191338,592043.00
06/22/2019 04:15,2,0.000,ALERT,213.96,301.17,60.033,1561191304,"201051344001145","174011545737251",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,1348311.7,1348311.7,4910,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561191340,592044.00
06/22/2019 04:15,2,0.000,ALERT,213.74,300.87,60.059,1561191304,"201051344000438","174011545737251",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,1341765.0,1341765.0,4896,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191342,592045.00
06/22/2019 04:15,2,0.000,ALERT,213.29,300.87,60.022,1561191304,"201051344001135","174011545737251",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,1328832.7,1328832.7,4891,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191344,592046.00
06/22/2019 04:15,2,0.000,ALERT,213.74,301.47,60.033,1561191304,"201051344000983","174011545737251",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,1345520.6,1345520.6,4889,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191346,592047.00
06/22/2019 04:15,2,0.000,ALERT,213.74,300.57,60.028,1561191304,"201051344001203","174011545737251",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,1336723.9,1336723.9,4901,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191348,592048.00
06/22/2019 04:15,2,0.000,ALERT,213.51,301.47,60.001,1561191304,"201051344001230","174011545737251",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,1331984.7,1331984.7,4914,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561191349,592049.00
06/22/2019 04:15,2,0.000,ALERT,213.29,300.87,60.028,1561191304,"201051344000646","174011545737251",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,1325856.2,1325856.2,4908,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191351,592050.00
06/22/2019 04:15,2,0.000,ALERT,213.96,301.17,59.985,1561191304,"201051344000867","174011545737251",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,1322748.1,1322748.1,4891,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191353,592051.00
06/22/2019 04:15,2,0.000,ALERT,214.19,300.87,60.022,1561191304,"201051344000633","174011545737251",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,1319921.6,1319921.6,4901,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191355,592052.00
06/22/2019 04:15,2,0.000,ALERT,213.06,300.87,60.022,1561191304,"201051344000955","174011545737251",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,1346418.0,1346418.0,4901,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191357,592053.00
06/22/2019 04:15,2,0.000,ALERT,213.96,300.57,59.980,1561191304,"201051344000648","174011545737251",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,1334215.3,1334215.3,4889,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191359,592054.00
06/22/2019 04:15,2,0.000,ALERT,213.96,300.87,59.996,1561191304,"201051344000645","174011545737251",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,1339607.8,1339607.8,4896,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191360,592055.00
06/22/2019 04:15,2,0.000,ALERT,213.51,301.47,60.028,1561191304,"201051344000569","174011545737251",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,1356295.8,1356295.8,4899,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561191362,592056.00
06/22/2019 04:15,2,0.000,ALERT,213.96,300.87,59.975,1561191304,"179051228000119","174011545737251",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,142712.0,142712.0,4933,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561191364,592057.00
06/22/2019 04:30,2,0.000,ALERT,213.74,302.68,60.001,1561192203,"201051344000579","174011545737251",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,1357177.0,1357177.0,4900,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192206,592058.00
06/22/2019 04:30,2,0.000,ALERT,213.29,299.97,60.001,1561192203,"201051344001025","174011545737251",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,1341194.5,1341194.5,4899,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192207,592059.00
06/22/2019 04:30,2,0.000,ALERT,213.51,300.57,60.001,1561192203,"201051344001093","174011545737251",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,1323814.1,1323814.1,4903,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192209,592060.00
06/22/2019 04:30,2,0.000,ALERT,213.51,301.77,60.001,1561192203,"201051344000458","174011545737251",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,1338707.8,1338707.8,4891,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561192211,592061.00
