ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 04:30,2,0.000,ALERT,213.51,301.17,60.012,1561192203,"201051344000890","174011545737251",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,1338931.7,1338931.7,4899,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192213,592062.00
06/22/2019 04:30,2,0.000,ALERT,213.51,301.47,60.028,1561192203,"201051344000988","174011545737251",0.00,10.30,0,296.66,302.98,0.0,0.0,0.000,1023673.4,1023673.4,4896,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192215,592063.00
06/22/2019 04:30,2,0.000,ALERT,213.96,301.47,60.001,1561192203,"201051344000582","174011545737251",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,1316689.9,1316689.9,4892,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192217,592064.00
06/22/2019 04:30,2,0.000,ALERT,213.51,302.37,60.001,1561192203,"201051344000868","174011545737251",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,1324753.0,1324753.0,4893,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192218,592065.00
06/22/2019 04:30,2,0.000,ALERT,214.19,302.37,60.001,1561192203,"201051344000576","174011545737251",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,1341713.7,1341713.7,4902,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561192220,592066.00
06/22/2019 04:30,2,0.000,ALERT,213.74,301.77,59.975,1561192203,"201051344001158","174011545737251",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,1318847.1,1318847.1,4895,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192222,592067.00
06/22/2019 04:30,2,0.000,ALERT,213.74,299.97,60.006,1561192203,"201051344000917","174011545737251",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,1333508.8,1333508.8,4902,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192224,592068.00
06/22/2019 04:30,2,0.000,ALERT,213.74,299.97,60.006,1561192203,"201051344000417","174011545737251",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,1060023.4,1060023.4,4908,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192226,592069.00
06/22/2019 04:30,2,0.000,ALERT,213.96,300.27,60.022,1561192203,"201051344000685","174011545737251",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,1339844.3,1339844.3,4901,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192228,592070.00
06/22/2019 04:30,2,0.000,ALERT,213.74,299.67,60.001,1561192203,"201051344000651","174011545737251",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,1333611.6,1333611.6,4899,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192229,592071.00
06/22/2019 04:30,2,0.000,ALERT,213.51,302.68,60.001,1561192203,"201051344000594","174011545737251",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,1344510.9,1344510.9,4900,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192231,592072.00
06/22/2019 04:30,2,0.000,ALERT,213.96,302.07,60.017,1561192203,"201051344000469","174011545737251",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,1324495.9,1324495.9,4898,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192233,592073.00
06/22/2019 04:30,2,0.000,ALERT,213.74,300.57,60.043,1561192203,"201051344000585","174011545737251",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1348122.9,1348122.9,4896,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192235,592074.00
06/22/2019 04:30,2,0.000,ALERT,214.41,302.07,60.022,1561192203,"201051344000853","174011545737251",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,1347525.6,1347525.6,4895,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192237,592075.00
06/22/2019 04:30,2,0.000,ALERT,213.96,300.87,60.049,1561192203,"201051344001145","174011545737251",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,1348311.7,1348311.7,4912,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192238,592076.00
06/22/2019 04:30,2,0.000,ALERT,213.74,300.57,60.022,1561192203,"201051344000438","174011545737251",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,1341765.0,1341765.0,4898,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192240,592077.00
06/22/2019 04:30,2,0.000,ALERT,213.29,300.57,60.017,1561192203,"201051344001135","174011545737251",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,1328832.7,1328832.7,4893,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192242,592078.00
06/22/2019 04:30,2,0.000,ALERT,213.74,302.68,60.028,1561192203,"201051344000983","174011545737251",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,1345520.6,1345520.6,4891,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192244,592079.00
06/22/2019 04:30,2,0.000,ALERT,213.51,300.27,60.022,1561192203,"201051344001203","174011545737251",0.00,10.00,0,298.47,304.18,0.0,0.0,0.000,1336723.9,1336723.9,4903,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192246,592080.00
06/22/2019 04:30,2,0.000,ALERT,213.74,300.87,60.028,1561192203,"201051344001230","174011545737251",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,1331984.7,1331984.7,4916,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192248,592081.00
06/22/2019 04:30,2,0.000,ALERT,213.29,300.27,60.017,1561192203,"201051344000646","174011545737251",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,1325856.2,1325856.2,4910,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192250,592082.00
06/22/2019 04:30,2,0.000,ALERT,213.96,301.77,60.022,1561192203,"201051344000867","174011545737251",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,1322748.1,1322748.1,4893,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192252,592083.00
06/22/2019 04:30,2,0.000,ALERT,214.19,301.47,60.033,1561192203,"201051344000633","174011545737251",0.00,10.00,0,297.26,302.98,0.0,0.0,0.000,1319921.6,1319921.6,4903,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561192253,592084.00
06/22/2019 04:30,2,0.000,ALERT,213.29,300.87,60.065,1561192203,"201051344000955","174011545737251",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,1346418.0,1346418.0,4903,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192255,592085.00
06/22/2019 04:30,2,0.000,ALERT,213.96,301.17,60.028,1561192203,"201051344000648","174011545737251",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,1334215.3,1334215.3,4891,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192257,592086.00
06/22/2019 04:30,2,0.000,ALERT,214.19,301.77,60.033,1561192203,"201051344000645","174011545737251",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,1339607.8,1339607.8,4898,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192259,592087.00
06/22/2019 04:30,2,0.000,ALERT,213.74,302.68,60.038,1561192203,"201051344000569","174011545737251",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,1356295.8,1356295.8,4901,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561192261,592088.00
06/22/2019 04:30,2,0.000,ALERT,214.19,301.47,60.028,1561192203,"179051228000119","174011545737251",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,142712.0,142712.0,4935,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561192263,592089.00
06/22/2019 04:45,2,0.000,ALERT,213.74,302.07,60.022,1561193104,"201051344000579","174011545737251",0.00,10.30,0,289.15,304.18,0.0,0.0,0.000,1357177.0,1357177.0,4902,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193106,592090.00
06/22/2019 04:45,2,0.000,ALERT,213.29,299.67,60.017,1561193104,"201051344001025","174011545737251",0.00,9.70,0,287.35,302.37,0.0,0.0,0.000,1341194.5,1341194.5,4901,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561193108,592091.00
06/22/2019 04:45,2,0.000,ALERT,213.74,300.57,60.017,1561193104,"201051344001093","174011545737251",0.00,10.70,0,287.35,301.77,0.0,0.0,0.000,1323814.1,1323814.1,4905,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561193110,592092.00
06/22/2019 04:45,2,0.000,ALERT,213.74,301.77,60.017,1561193104,"201051344000458","174011545737251",0.00,11.00,0,288.85,304.18,0.0,0.0,0.000,1338707.8,1338707.8,4893,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193112,592093.00
06/22/2019 04:45,2,0.000,ALERT,213.51,300.87,60.017,1561193104,"201051344000890","174011545737251",0.00,10.70,0,288.25,302.98,0.0,0.0,0.000,1338931.7,1338931.7,4901,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193113,592094.00
06/22/2019 04:45,2,0.000,ALERT,213.74,301.77,60.022,1561193104,"201051344000988","174011545737251",0.00,10.30,0,286.44,303.28,0.0,0.0,0.000,1023673.4,1023673.4,4898,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193115,592095.00
06/22/2019 04:45,2,0.000,ALERT,214.19,301.47,60.017,1561193104,"201051344000582","174011545737251",0.00,9.70,0,288.25,302.68,0.0,0.0,0.000,1316689.9,1316689.9,4894,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193117,592096.00
06/22/2019 04:45,2,0.000,ALERT,213.74,302.37,60.038,1561193104,"201051344000868","174011545737251",0.00,10.00,0,289.45,304.18,0.0,0.0,0.000,1324753.0,1324753.0,4895,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193119,592097.00
06/22/2019 04:45,2,0.000,ALERT,214.19,302.37,60.022,1561193104,"201051344000576","174011545737251",0.00,10.00,0,288.85,303.88,0.0,0.0,0.000,1341713.7,1341713.7,4904,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561193121,592098.00
06/22/2019 04:45,2,0.000,ALERT,213.96,301.77,60.033,1561193104,"201051344001158","174011545737251",0.00,9.70,0,288.25,302.98,0.0,0.0,0.000,1318847.1,1318847.1,4897,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193123,592099.00
06/22/2019 04:45,2,0.000,ALERT,213.74,299.97,60.054,1561193104,"201051344000917","174011545737251",0.00,11.00,0,286.14,301.17,0.0,0.0,0.000,1333508.8,1333508.8,4904,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561193124,592100.00
06/22/2019 04:45,2,0.000,ALERT,213.74,299.97,60.070,1561193104,"201051344000417","174011545737251",0.00,10.30,0,287.05,301.47,0.0,0.0,0.000,1060023.4,1060023.4,4910,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193126,592101.00
06/22/2019 04:45,2,0.000,ALERT,213.96,300.87,60.028,1561193104,"201051344000685","174011545737251",0.00,10.30,0,287.35,301.77,0.0,0.0,0.000,1339844.3,1339844.3,4903,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193128,592102.00
06/22/2019 04:45,2,0.000,ALERT,213.74,299.67,60.028,1561193104,"201051344000651","174011545737251",0.00,9.00,0,287.05,301.47,0.0,0.0,0.000,1333611.6,1333611.6,4901,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193130,592103.00
06/22/2019 04:45,2,0.000,ALERT,213.51,302.68,60.022,1561193104,"201051344000594","174011545737251",0.00,10.30,0,288.55,303.88,0.0,0.0,0.000,1344510.9,1344510.9,4902,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193132,592104.00
06/22/2019 04:45,2,0.000,ALERT,213.96,302.07,60.028,1561193104,"201051344000469","174011545737251",0.00,9.70,0,287.95,303.58,0.0,0.0,0.000,1324495.9,1324495.9,4900,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193134,592105.00
06/22/2019 04:45,2,0.000,ALERT,213.74,300.57,60.028,1561193104,"201051344000585","174011545737251",0.00,10.30,0,287.05,302.07,0.0,0.0,0.000,1348122.9,1348122.9,4898,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193135,592106.00
06/22/2019 04:45,2,0.000,ALERT,214.41,301.77,60.022,1561193104,"201051344000853","174011545737251",0.00,10.00,0,288.55,303.88,0.0,0.0,0.000,1347525.6,1347525.6,4897,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193137,592107.00
06/22/2019 04:45,2,0.000,ALERT,213.96,300.87,60.043,1561193104,"201051344001145","174011545737251",0.00,10.00,0,288.25,302.68,0.0,0.0,0.000,1348311.7,1348311.7,4914,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193139,592108.00
06/22/2019 04:45,2,0.000,ALERT,213.74,300.57,60.017,1561193104,"201051344000438","174011545737251",0.00,9.70,0,287.65,302.37,0.0,0.0,0.000,1341765.0,1341765.0,4900,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193141,592109.00
06/22/2019 04:45,2,0.000,ALERT,213.29,300.27,60.017,1561193104,"201051344001135","174011545737251",0.00,10.00,0,287.95,302.68,0.0,0.0,0.000,1328832.7,1328832.7,4895,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193143,592110.00
06/22/2019 04:45,2,0.000,ALERT,213.74,302.37,60.028,1561193104,"201051344000983","174011545737251",0.00,10.30,0,288.85,304.18,0.0,0.0,0.000,1345520.6,1345520.6,4893,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193145,592111.00
06/22/2019 04:45,2,0.000,ALERT,213.74,300.27,60.022,1561193104,"201051344001203","174011545737251",0.00,10.00,0,287.65,303.58,0.0,0.0,0.000,1336723.9,1336723.9,4905,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193147,592112.00
06/22/2019 04:45,2,0.000,ALERT,213.51,300.87,60.017,1561193104,"201051344001230","174011545737251",0.00,10.30,0,287.95,302.37,0.0,0.0,0.000,1331984.7,1331984.7,4918,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561193149,592113.00
06/22/2019 04:45,2,0.000,ALERT,213.29,300.57,60.028,1561193104,"201051344000646","174011545737251",0.00,10.00,0,286.74,301.77,0.0,0.0,0.000,1325856.2,1325856.2,4912,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193150,592114.00
06/22/2019 04:45,2,0.000,ALERT,213.96,301.77,60.028,1561193104,"201051344000867","174011545737251",0.00,10.70,0,288.55,303.88,0.0,0.0,0.000,1322748.1,1322748.1,4895,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561193152,592115.00
06/22/2019 04:45,2,0.000,ALERT,214.41,301.47,59.980,1561193104,"201051344000633","174011545737251",0.00,10.00,0,287.05,303.28,0.0,0.0,0.000,1319921.6,1319921.6,4905,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193154,592116.00
06/22/2019 04:45,2,0.000,ALERT,213.29,300.57,60.059,1561193104,"201051344000955","174011545737251",0.00,10.30,0,287.35,301.77,0.0,0.0,0.000,1346418.0,1346418.0,4905,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193156,592117.00
06/22/2019 04:45,2,0.000,ALERT,213.96,301.17,60.054,1561193104,"201051344000648","174011545737251",0.00,9.70,0,287.95,303.28,0.0,0.0,0.000,1334215.3,1334215.3,4893,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193158,592118.00
06/22/2019 04:45,2,0.000,ALERT,214.19,302.07,60.001,1561193104,"201051344000645","174011545737251",0.00,10.30,0,288.85,303.58,0.0,0.0,0.000,1339607.8,1339607.8,4900,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193159,592119.00
06/22/2019 04:45,2,0.000,ALERT,213.96,302.68,60.033,1561193104,"201051344000569","174011545737251",0.00,10.30,0,289.15,304.48,0.0,0.0,0.000,1356295.8,1356295.8,4904,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561193162,592120.00
06/22/2019 04:45,2,0.000,ALERT,214.19,301.47,60.028,1561193104,"179051228000119","174011545737251",0.00,11.70,0,287.65,302.98,0.0,0.0,0.000,142712.0,142712.0,4937,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561193164,592121.00
06/22/2019 05:00,2,0.000,ALERT,213.74,302.37,60.049,1561194004,"201051344000579","174011545737251",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,1357177.0,1357177.0,4904,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194006,592122.00
06/22/2019 05:00,2,0.000,ALERT,213.06,299.37,60.017,1561194004,"201051344001025","174011545737251",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,1341194.5,1341194.5,4903,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194008,592123.00
06/22/2019 05:00,2,0.000,ALERT,213.29,299.67,60.028,1561194004,"201051344001093","174011545737251",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,1323814.1,1323814.1,4907,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194010,592124.00
06/22/2019 05:00,2,0.000,ALERT,213.74,302.07,60.022,1561194004,"201051344000458","174011545737251",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,1338707.8,1338707.8,4895,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194012,592125.00
06/22/2019 05:00,2,0.000,ALERT,213.06,300.27,60.038,1561194004,"201051344000890","174011545737251",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,1338931.7,1338931.7,4903,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194014,592126.00
06/22/2019 05:00,2,0.000,ALERT,213.51,301.47,60.017,1561194004,"201051344000988","174011545737251",0.00,10.30,0,296.96,302.98,0.0,0.0,0.000,1023673.4,1023673.4,4900,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194015,592127.00
06/22/2019 05:00,2,0.000,ALERT,213.51,300.57,60.017,1561194004,"201051344000582","174011545737251",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,1316689.9,1316689.9,4896,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194017,592128.00
06/22/2019 05:00,2,0.000,ALERT,213.74,302.37,60.017,1561194004,"201051344000868","174011545737251",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,1324753.0,1324753.0,4897,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194019,592129.00
06/22/2019 05:00,2,0.000,ALERT,213.96,302.07,60.006,1561194004,"201051344000576","174011545737251",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,1341713.7,1341713.7,4906,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194021,592130.00
06/22/2019 05:00,2,0.000,ALERT,213.51,301.47,60.038,1561194004,"201051344001158","174011545737251",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,1318847.1,1318847.1,4899,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194023,592131.00
06/22/2019 05:00,2,0.000,ALERT,213.29,299.37,60.017,1561194004,"201051344000917","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1333508.8,1333508.8,4906,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194025,592132.00
06/22/2019 05:00,2,0.000,ALERT,213.29,299.07,59.996,1561194004,"201051344000417","174011545737251",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,1060023.4,1060023.4,4912,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194027,592133.00
06/22/2019 05:00,2,0.000,ALERT,213.51,299.97,59.990,1561194004,"201051344000685","174011545737251",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,1339844.3,1339844.3,4905,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194028,592134.00
06/22/2019 05:00,2,0.000,ALERT,213.29,299.07,60.001,1561194004,"201051344000651","174011545737251",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,1333611.6,1333611.6,4903,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194030,592135.00
06/22/2019 05:00,2,0.000,ALERT,213.51,302.37,60.006,1561194004,"201051344000594","174011545737251",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,1344510.9,1344510.9,4904,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194032,592136.00
06/22/2019 05:00,2,0.000,ALERT,213.74,301.77,60.006,1561194004,"201051344000469","174011545737251",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,1324495.9,1324495.9,4902,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194034,592137.00
06/22/2019 05:00,2,0.000,ALERT,213.29,299.97,60.006,1561194004,"201051344000585","174011545737251",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,1348122.9,1348122.9,4900,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194036,592138.00
06/22/2019 05:00,2,0.000,ALERT,214.41,302.07,60.017,1561194004,"201051344000853","174011545737251",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,1347525.6,1347525.6,4899,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194037,592139.00
06/22/2019 05:00,2,0.000,ALERT,213.51,299.97,59.980,1561194004,"201051344001145","174011545737251",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,1348311.7,1348311.7,4916,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194039,592140.00
06/22/2019 05:00,2,0.000,ALERT,213.29,299.67,60.001,1561194004,"201051344000438","174011545737251",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,1341765.0,1341765.0,4902,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194041,592141.00
06/22/2019 05:00,2,0.000,ALERT,212.83,299.97,60.012,1561194004,"201051344001135","174011545737251",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,1328832.7,1328832.7,4897,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194043,592142.00
06/22/2019 05:00,2,0.000,ALERT,213.74,301.77,60.012,1561194004,"201051344000983","174011545737251",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,1345520.6,1345520.6,4895,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194045,592143.00
06/22/2019 05:00,2,0.000,ALERT,213.29,299.67,59.990,1561194004,"201051344001203","174011545737251",0.00,10.00,0,297.87,303.88,0.0,0.0,0.000,1336723.9,1336723.9,4907,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194047,592144.00
06/22/2019 05:00,2,0.000,ALERT,213.29,300.27,60.022,1561194004,"201051344001230","174011545737251",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,1331984.7,1331984.7,4920,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194049,592145.00
06/22/2019 05:00,2,0.000,ALERT,212.83,299.37,60.028,1561194004,"201051344000646","174011545737251",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,1325856.2,1325856.2,4914,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194051,592146.00
06/22/2019 05:00,2,0.000,ALERT,213.96,301.77,60.065,1561194004,"201051344000867","174011545737251",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,1322748.1,1322748.1,4897,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194052,592147.00
06/22/2019 05:00,2,0.000,ALERT,214.41,301.77,60.017,1561194004,"201051344000633","174011545737251",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,1319921.6,1319921.6,4907,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194054,592148.00
06/22/2019 05:00,2,0.000,ALERT,212.83,299.67,60.017,1561194004,"201051344000955","174011545737251",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,1346418.0,1346418.0,4907,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194056,592149.00
06/22/2019 05:00,2,0.000,ALERT,213.74,300.87,60.033,1561194004,"201051344000648","174011545737251",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,1334215.3,1334215.3,4895,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194058,592150.00
06/22/2019 05:00,2,0.000,ALERT,214.19,301.77,59.990,1561194004,"201051344000645","174011545737251",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,1339607.8,1339607.8,4902,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194060,592151.00
06/22/2019 05:00,2,0.000,ALERT,213.74,302.37,60.033,1561194004,"201051344000569","174011545737251",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,1356295.8,1356295.8,4906,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194062,592152.00
06/22/2019 05:00,2,0.000,ALERT,213.96,301.17,60.022,1561194004,"179051228000119","174011545737251",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,142712.0,142712.0,4939,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561194063,592153.00
06/22/2019 05:15,2,0.000,ALERT,213.29,301.77,59.990,1561194904,"201051344000579","174011545737251",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,1357177.0,1357177.0,4906,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194906,592154.00
06/22/2019 05:15,2,0.000,ALERT,212.83,299.07,59.990,1561194904,"201051344001025","174011545737251",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,1341194.5,1341194.5,4905,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194908,592155.00
06/22/2019 05:15,2,0.000,ALERT,213.06,299.67,60.038,1561194904,"201051344001093","174011545737251",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,1323814.1,1323814.1,4909,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194910,592156.00
06/22/2019 05:15,2,0.000,ALERT,213.29,301.47,59.996,1561194904,"201051344000458","174011545737251",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,1338707.8,1338707.8,4897,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194912,592157.00
06/22/2019 05:15,2,0.000,ALERT,213.06,299.97,59.990,1561194904,"201051344000890","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1338931.7,1338931.7,4905,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194913,592158.00
06/22/2019 05:15,2,0.000,ALERT,213.06,300.57,59.996,1561194904,"201051344000988","174011545737251",0.00,10.30,0,297.26,302.98,0.0,0.0,0.000,1023673.4,1023673.4,4902,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194915,592159.00
06/22/2019 05:15,2,0.000,ALERT,213.51,300.57,60.001,1561194904,"201051344000582","174011545737251",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,1316689.9,1316689.9,4898,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194917,592160.00
06/22/2019 05:15,2,0.000,ALERT,213.06,301.47,59.959,1561194904,"201051344000868","174011545737251",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,1324753.0,1324753.0,4899,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194919,592161.00
06/22/2019 05:15,2,0.000,ALERT,213.51,301.17,59.985,1561194904,"201051344000576","174011545737251",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,1341713.7,1341713.7,4908,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194921,592162.00
06/22/2019 05:15,2,0.000,ALERT,213.06,300.57,59.990,1561194904,"201051344001158","174011545737251",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,1318847.1,1318847.1,4901,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194923,592163.00
06/22/2019 05:15,2,0.000,ALERT,213.06,299.37,60.001,1561194904,"201051344000917","174011545737251",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,1333508.8,1333508.8,4908,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194925,592164.00
06/22/2019 05:15,2,0.000,ALERT,213.06,299.07,59.996,1561194904,"201051344000417","174011545737251",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,1060023.4,1060023.4,4914,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194926,592165.00
06/22/2019 05:15,2,0.000,ALERT,213.51,299.97,60.038,1561194904,"201051344000685","174011545737251",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,1339844.3,1339844.3,4907,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194928,592166.00
06/22/2019 05:15,2,0.000,ALERT,213.29,299.07,59.990,1561194904,"201051344000651","174011545737251",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,1333611.6,1333611.6,4905,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194930,592167.00
06/22/2019 05:15,2,0.000,ALERT,213.06,301.77,59.996,1561194904,"201051344000594","174011545737251",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,1344510.9,1344510.9,4906,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194932,592168.00
06/22/2019 05:15,2,0.000,ALERT,213.29,301.17,59.990,1561194904,"201051344000469","174011545737251",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,1324495.9,1324495.9,4904,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194934,592169.00
06/22/2019 05:15,2,0.000,ALERT,213.51,299.97,59.969,1561194904,"201051344000585","174011545737251",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,1348122.9,1348122.9,4902,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194935,592170.00
06/22/2019 05:15,2,0.000,ALERT,213.74,300.87,59.990,1561194904,"201051344000853","174011545737251",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,1347525.6,1347525.6,4901,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194937,592171.00
06/22/2019 05:15,2,0.000,ALERT,213.29,299.97,59.985,1561194904,"201051344001145","174011545737251",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,1348311.7,1348311.7,4918,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194939,592172.00
06/22/2019 05:15,2,0.000,ALERT,213.29,299.97,59.985,1561194904,"201051344000438","174011545737251",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,1341765.0,1341765.0,4904,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194941,592173.00
06/22/2019 05:15,2,0.000,ALERT,212.83,299.97,60.001,1561194904,"201051344001135","174011545737251",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,1328832.7,1328832.7,4899,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194943,592174.00
06/22/2019 05:15,2,0.000,ALERT,213.29,301.17,59.996,1561194904,"201051344000983","174011545737251",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,1345520.6,1345520.6,4897,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194945,592175.00
06/22/2019 05:15,2,0.000,ALERT,213.29,299.67,59.985,1561194904,"201051344001203","174011545737251",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,1336723.9,1336723.9,4909,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194946,592176.00
06/22/2019 05:15,2,0.000,ALERT,213.06,300.27,60.006,1561194904,"201051344001230","174011545737251",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,1331984.7,1331984.7,4922,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194948,592177.00
06/22/2019 05:15,2,0.000,ALERT,212.83,299.67,59.996,1561194904,"201051344000646","174011545737251",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,1325856.2,1325856.2,4916,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194950,592178.00
06/22/2019 05:15,2,0.000,ALERT,213.51,301.17,59.980,1561194904,"201051344000867","174011545737251",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,1322748.1,1322748.1,4899,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194952,592179.00
06/22/2019 05:15,2,0.000,ALERT,213.96,300.87,60.001,1561194904,"201051344000633","174011545737251",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,1319921.6,1319921.6,4909,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194954,592180.00
06/22/2019 05:15,2,0.000,ALERT,212.83,299.97,60.006,1561194904,"201051344000955","174011545737251",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,1346418.0,1346418.0,4909,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561194956,592181.00
06/22/2019 05:15,2,0.000,ALERT,213.29,300.27,60.001,1561194904,"201051344000648","174011545737251",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,1334215.3,1334215.3,4897,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194957,592182.00
06/22/2019 05:15,2,0.000,ALERT,213.74,300.87,60.049,1561194904,"201051344000645","174011545737251",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,1339607.8,1339607.8,4904,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194959,592183.00
06/22/2019 05:15,2,0.000,ALERT,213.29,301.17,60.017,1561194904,"201051344000569","174011545737251",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,1356295.8,1356295.8,4908,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561194961,592184.00
06/22/2019 05:15,2,0.000,ALERT,213.74,300.57,59.996,1561194904,"179051228000119","174011545737251",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,142712.0,142712.0,4941,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561194963,592185.00
06/22/2019 05:30,2,0.000,ALERT,213.51,302.07,60.022,1561195804,"201051344000579","174011545737251",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,1357177.0,1357177.0,4908,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561195806,592186.00
06/22/2019 05:30,2,0.000,ALERT,213.06,299.07,60.033,1561195804,"201051344001025","174011545737251",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,1341194.5,1341194.5,4907,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195808,592187.00
06/22/2019 05:30,2,0.000,ALERT,213.29,299.67,60.028,1561195804,"201051344001093","174011545737251",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,1323814.1,1323814.1,4911,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195810,592188.00
06/22/2019 05:30,2,0.000,ALERT,213.51,301.77,60.033,1561195804,"201051344000458","174011545737251",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,1338707.8,1338707.8,4899,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195811,592189.00
06/22/2019 05:30,2,0.000,ALERT,213.06,299.97,60.028,1561195804,"201051344000890","174011545737251",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,1338931.7,1338931.7,4907,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195813,592190.00
06/22/2019 05:30,2,0.000,ALERT,213.51,301.17,60.033,1561195804,"201051344000988","174011545737251",0.00,10.30,0,295.76,302.98,0.0,0.0,0.000,1023673.4,1023673.4,4904,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195815,592191.00
06/22/2019 05:30,2,0.000,ALERT,213.74,300.57,60.033,1561195804,"201051344000582","174011545737251",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,1316689.9,1316689.9,4900,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195817,592192.00
06/22/2019 05:30,2,0.000,ALERT,213.51,302.07,60.033,1561195804,"201051344000868","174011545737251",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,1324753.0,1324753.0,4901,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195819,592193.00
06/22/2019 05:30,2,0.000,ALERT,213.96,302.07,60.028,1561195804,"201051344000576","174011545737251",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,1341713.7,1341713.7,4910,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195820,592194.00
06/22/2019 05:30,2,0.000,ALERT,213.51,301.17,60.059,1561195804,"201051344001158","174011545737251",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,1318847.1,1318847.1,4903,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561195822,592195.00
06/22/2019 05:30,2,0.000,ALERT,213.29,299.07,60.022,1561195804,"201051344000917","174011545737251",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,1333508.8,1333508.8,4910,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195824,592196.00
06/22/2019 05:30,2,0.000,ALERT,213.51,299.37,60.033,1561195804,"201051344000417","174011545737251",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,1060023.4,1060023.4,4916,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195826,592197.00
06/22/2019 05:30,2,0.000,ALERT,213.51,299.67,60.038,1561195804,"201051344000685","174011545737251",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,1339844.3,1339844.3,4909,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195828,592198.00
06/22/2019 05:30,2,0.000,ALERT,213.29,299.07,60.070,1561195804,"201051344000651","174011545737251",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,1333611.6,1333611.6,4907,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195830,592199.00
06/22/2019 05:30,2,0.000,ALERT,213.29,302.07,60.033,1561195804,"201051344000594","174011545737251",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,1344510.9,1344510.9,4908,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195832,592200.00
06/22/2019 05:30,2,0.000,ALERT,213.51,301.47,60.065,1561195804,"201051344000469","174011545737251",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,1324495.9,1324495.9,4906,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195834,592201.00
06/22/2019 05:30,2,0.000,ALERT,213.29,299.67,60.028,1561195804,"201051344000585","174011545737251",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,1348122.9,1348122.9,4904,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561195836,592202.00
06/22/2019 05:30,2,0.000,ALERT,213.96,301.17,60.028,1561195804,"201051344000853","174011545737251",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,1347525.6,1347525.6,4903,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195837,592203.00
06/22/2019 05:30,2,0.000,ALERT,213.51,299.97,60.028,1561195804,"201051344001145","174011545737251",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,1348311.7,1348311.7,4920,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561195839,592204.00
06/22/2019 05:30,2,0.000,ALERT,213.29,299.67,60.022,1561195804,"201051344000438","174011545737251",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,1341765.0,1341765.0,4906,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195841,592205.00
06/22/2019 05:30,2,0.000,ALERT,212.83,299.67,60.043,1561195804,"201051344001135","174011545737251",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,1328832.7,1328832.7,4901,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195843,592206.00
