ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 05:30,2,0.000,ALERT,213.74,301.77,60.028,1561195804,"201051344000983","174011545737251",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,1345520.6,1345520.6,4899,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195845,592207.00
06/22/2019 05:30,2,0.000,ALERT,213.29,299.37,60.043,1561195804,"201051344001203","174011545737251",0.00,10.00,0,297.87,303.28,0.0,0.0,0.000,1336723.9,1336723.9,4911,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195847,592208.00
06/22/2019 05:30,2,0.000,ALERT,213.29,300.27,60.038,1561195804,"201051344001230","174011545737251",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,1331984.7,1331984.7,4924,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195849,592209.00
06/22/2019 05:30,2,0.000,ALERT,213.06,299.67,60.038,1561195804,"201051344000646","174011545737251",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,1325856.2,1325856.2,4918,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561195850,592210.00
06/22/2019 05:30,2,0.000,ALERT,213.74,301.17,60.028,1561195804,"201051344000867","174011545737251",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,1322748.1,1322748.1,4901,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195852,592211.00
06/22/2019 05:30,2,0.000,ALERT,214.19,301.47,60.033,1561195804,"201051344000633","174011545737251",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,1319921.6,1319921.6,4911,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195854,592212.00
06/22/2019 05:30,2,0.000,ALERT,212.83,300.27,60.075,1561195804,"201051344000955","174011545737251",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,1346418.0,1346418.0,4911,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195856,592213.00
06/22/2019 05:30,2,0.000,ALERT,213.74,300.87,60.065,1561195804,"201051344000648","174011545737251",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,1334215.3,1334215.3,4899,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561195858,592214.00
06/22/2019 05:30,2,0.000,ALERT,213.96,301.47,60.001,1561195804,"201051344000645","174011545737251",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,1339607.8,1339607.8,4906,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561195860,592215.00
06/22/2019 05:30,2,0.000,ALERT,213.74,302.37,60.070,1561195804,"201051344000569","174011545737251",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,1356295.8,1356295.8,4910,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561195861,592216.00
06/22/2019 05:30,2,0.000,ALERT,213.96,301.17,60.038,1561195804,"179051228000119","174011545737251",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,142712.0,142712.0,4943,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561195863,592217.00
06/22/2019 05:45,2,0.000,ALERT,213.74,302.68,60.033,1561196705,"201051344000579","174011545737251",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,1357177.0,1357177.0,4910,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196707,592218.00
06/22/2019 05:45,2,0.000,ALERT,213.29,299.37,60.038,1561196705,"201051344001025","174011545737251",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,1341194.5,1341194.5,4909,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196709,592219.00
06/22/2019 05:45,2,0.000,ALERT,213.51,299.97,60.049,1561196705,"201051344001093","174011545737251",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,1323814.1,1323814.1,4913,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196711,592220.00
06/22/2019 05:45,2,0.000,ALERT,213.74,302.07,60.038,1561196705,"201051344000458","174011545737251",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,1338707.8,1338707.8,4901,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196712,592221.00
06/22/2019 05:45,2,0.000,ALERT,213.29,300.27,60.043,1561196705,"201051344000890","174011545737251",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1338931.7,1338931.7,4909,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196714,592222.00
06/22/2019 05:45,2,0.000,ALERT,213.74,302.07,60.033,1561196705,"201051344000988","174011545737251",0.00,10.30,0,297.26,302.98,0.0,0.0,0.000,1023673.4,1023673.4,4906,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196716,592223.00
06/22/2019 05:45,2,0.000,ALERT,213.96,300.87,60.049,1561196705,"201051344000582","174011545737251",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,1316689.9,1316689.9,4902,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561196718,592224.00
06/22/2019 05:45,2,0.000,ALERT,213.74,302.37,60.038,1561196705,"201051344000868","174011545737251",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,1324753.0,1324753.0,4903,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196720,592225.00
06/22/2019 05:45,2,0.000,ALERT,214.19,302.07,60.043,1561196705,"201051344000576","174011545737251",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,1341713.7,1341713.7,4912,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196721,592226.00
06/22/2019 05:45,2,0.000,ALERT,213.74,301.77,60.049,1561196705,"201051344001158","174011545737251",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,1318847.1,1318847.1,4905,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196723,592227.00
06/22/2019 05:45,2,0.000,ALERT,213.51,299.37,60.001,1561196705,"201051344000917","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1333508.8,1333508.8,4912,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561196725,592228.00
06/22/2019 05:45,2,0.000,ALERT,213.74,299.67,60.049,1561196705,"201051344000417","174011545737251",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,1060023.4,1060023.4,4918,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561196727,592229.00
06/22/2019 05:45,2,0.000,ALERT,213.74,299.97,60.038,1561196705,"201051344000685","174011545737251",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,1339844.3,1339844.3,4911,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196729,592230.00
06/22/2019 05:45,2,0.000,ALERT,213.51,299.37,60.049,1561196705,"201051344000651","174011545737251",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,1333611.6,1333611.6,4909,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561196731,592231.00
06/22/2019 05:45,2,0.000,ALERT,213.51,302.37,60.059,1561196705,"201051344000594","174011545737251",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,1344510.9,1344510.9,4910,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196733,592232.00
06/22/2019 05:45,2,0.000,ALERT,213.96,302.07,60.059,1561196705,"201051344000469","174011545737251",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,1324495.9,1324495.9,4908,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196734,592233.00
06/22/2019 05:45,2,0.000,ALERT,213.51,299.97,60.012,1561196705,"201051344000585","174011545737251",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,1348122.9,1348122.9,4906,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196736,592234.00
06/22/2019 05:45,2,0.000,ALERT,214.19,302.07,60.043,1561196705,"201051344000853","174011545737251",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,1347525.6,1347525.6,4905,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196738,592235.00
06/22/2019 05:45,2,0.000,ALERT,213.74,300.57,60.054,1561196705,"201051344001145","174011545737251",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,1348311.7,1348311.7,4922,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196740,592236.00
06/22/2019 05:45,2,0.000,ALERT,213.51,299.97,60.049,1561196705,"201051344000438","174011545737251",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,1341765.0,1341765.0,4908,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561196742,592237.00
06/22/2019 05:45,2,0.000,ALERT,213.06,299.97,60.033,1561196705,"201051344001135","174011545737251",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,1328832.7,1328832.7,4903,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196743,592238.00
06/22/2019 05:45,2,0.000,ALERT,213.74,302.07,60.006,1561196705,"201051344000983","174011545737251",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,1345520.6,1345520.6,4901,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196745,592239.00
06/22/2019 05:45,2,0.000,ALERT,213.51,299.67,60.054,1561196705,"201051344001203","174011545737251",0.00,10.00,0,297.26,302.98,0.0,0.0,0.000,1336723.9,1336723.9,4913,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196748,592240.00
06/22/2019 05:45,2,0.000,ALERT,213.29,300.27,60.043,1561196705,"201051344001230","174011545737251",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,1331984.7,1331984.7,4926,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561196749,592241.00
06/22/2019 05:45,2,0.000,ALERT,213.29,299.67,60.049,1561196705,"201051344000646","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1325856.2,1325856.2,4920,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561196751,592242.00
06/22/2019 05:45,2,0.000,ALERT,213.96,301.77,60.070,1561196705,"201051344000867","174011545737251",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,1322748.1,1322748.1,4903,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196753,592243.00
06/22/2019 05:45,2,0.000,ALERT,214.41,301.47,60.022,1561196705,"201051344000633","174011545737251",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,1319921.6,1319921.6,4913,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196755,592244.00
06/22/2019 05:45,2,0.000,ALERT,213.06,299.97,60.043,1561196705,"201051344000955","174011545737251",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,1346418.0,1346418.0,4913,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196757,592245.00
06/22/2019 05:45,2,0.000,ALERT,213.96,301.17,60.043,1561196705,"201051344000648","174011545737251",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,1334215.3,1334215.3,4901,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196758,592246.00
06/22/2019 05:45,2,0.000,ALERT,214.19,301.77,60.043,1561196705,"201051344000645","174011545737251",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,1339607.8,1339607.8,4908,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196760,592247.00
06/22/2019 05:45,2,0.000,ALERT,213.96,302.37,60.070,1561196705,"201051344000569","174011545737251",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,1356295.8,1356295.8,4912,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561196762,592248.00
06/22/2019 05:45,2,0.000,ALERT,214.19,301.77,60.001,1561196705,"179051228000119","174011545737251",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,142712.0,142712.0,4945,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561196764,592249.00
06/22/2019 06:00,2,0.178,ALERT,213.74,302.07,60.022,1561197605,"201051344000579","174011545737251",21.21,10.70,0,299.97,304.18,3.8,1.8,0.000,1357177.0,1357177.0,4912,0,0,0,L,1122011218,1,121.78,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1561197607,592250.00
06/22/2019 06:00,2,0.135,ALERT,213.29,299.07,60.022,1561197605,"201051344001025","174011545737251",22.01,9.70,0,297.26,302.37,3.0,1.0,0.000,1341194.5,1341194.5,4911,0,0,0,L,1122011218,1,122.23,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1561197609,592251.00
06/22/2019 06:00,2,0.178,ALERT,213.51,299.37,60.017,1561197605,"201051344001093","174011545737251",19.62,11.00,0,297.57,301.77,3.5,1.5,0.000,1323814.2,1323814.2,4915,0,0,0,L,1122011218,1,122.46,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1561197611,592252.00
06/22/2019 06:00,2,0.143,ALERT,213.51,301.47,60.017,1561197605,"201051344000458","174011545737251",21.35,11.00,0,299.37,304.48,3.1,1.1,0.000,1338707.9,1338707.9,4903,0,0,0,L,1122011218,1,122.01,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1561197612,592253.00
06/22/2019 06:00,2,0.158,ALERT,213.51,299.97,60.012,1561197605,"201051344000890","174011545737251",21.47,10.70,0,298.17,302.98,3.5,1.4,0.000,1338931.7,1338931.7,4911,0,0,0,L,1122011218,1,122.68,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561197614,592254.00
06/22/2019 06:00,2,0.107,ALERT,213.51,300.87,60.022,1561197605,"201051344000988","174011545737251",18.05,10.30,0,296.66,303.28,2.0,0.0,0.000,1023673.4,1023673.4,4908,0,0,0,L,1122011218,1,121.55,122.68,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561197616,592255.00
06/22/2019 06:00,2,0.146,ALERT,213.74,300.27,59.996,1561197605,"201051344000582","174011545737251",21.31,9.70,0,298.77,302.68,3.2,1.1,0.000,1316690.0,1316690.0,4904,0,0,0,L,1122011218,1,122.46,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1561197618,592256.00
06/22/2019 06:00,2,0.141,ALERT,213.51,301.47,60.054,1561197605,"201051344000868","174011545737251",20.83,10.00,0,299.97,304.48,3.0,1.0,0.000,1324753.1,1324753.1,4905,0,0,0,L,1122011218,1,121.78,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1561197620,592257.00
06/22/2019 06:00,2,0.154,ALERT,213.96,301.77,60.017,1561197605,"201051344000576","174011545737251",20.30,10.00,0,299.37,303.58,3.2,1.1,0.000,1341713.7,1341713.7,4914,0,0,0,L,1122011218,1,122.01,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1561197622,592258.00
06/22/2019 06:00,2,0.127,ALERT,213.74,301.17,60.022,1561197605,"201051344001158","174011545737251",21.35,9.70,0,298.77,303.28,2.8,0.7,0.000,1318847.2,1318847.2,4907,0,0,0,L,1122011218,1,121.55,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1561197623,592259.00
06/22/2019 06:00,2,0.137,ALERT,213.74,299.37,60.017,1561197605,"201051344000917","174011545737251",19.60,11.00,0,296.36,301.17,2.7,0.7,0.000,1333508.8,1333508.8,4914,0,0,0,L,1122011218,1,122.46,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1561197625,592260.00
06/22/2019 06:00,2,0.174,ALERT,213.74,299.07,60.033,1561197605,"201051344000417","174011545737251",17.55,10.30,0,297.57,301.17,3.1,1.1,0.000,1060023.4,1060023.4,4920,0,0,0,L,1122011218,1,122.23,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1561197627,592261.00
06/22/2019 06:00,2,0.127,ALERT,213.74,299.67,60.022,1561197605,"201051344000685","174011545737251",20.89,10.30,0,297.87,301.77,2.7,0.7,0.000,1339844.3,1339844.3,4913,0,0,0,L,1122011218,1,123.14,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1561197629,592262.00
06/22/2019 06:00,2,0.156,ALERT,213.74,299.37,60.022,1561197605,"201051344000651","174011545737251",21.49,9.30,0,297.26,301.47,3.4,1.4,0.000,1333611.7,1333611.7,4911,0,0,0,L,1122011218,1,122.91,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1561197631,592263.00
06/22/2019 06:00,2,0.145,ALERT,213.51,302.07,60.022,1561197605,"201051344000594","174011545737251",21.59,10.30,0,299.07,303.88,3.2,1.1,0.000,1344510.9,1344510.9,4912,0,0,0,L,1122011218,1,121.78,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1561197633,592264.00
06/22/2019 06:00,2,0.164,ALERT,213.74,301.17,60.043,1561197605,"201051344000469","174011545737251",22.19,9.70,0,298.47,303.28,3.7,1.7,0.000,1324496.0,1324496.0,4910,0,0,0,L,1122011218,1,121.33,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1561197634,592265.00
06/22/2019 06:00,2,0.152,ALERT,213.74,300.27,60.043,1561197605,"201051344000585","174011545737251",21.31,10.30,0,297.57,302.07,3.3,1.3,0.000,1348122.9,1348122.9,4908,0,0,0,L,1122011218,1,122.01,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1561197636,592266.00
06/22/2019 06:00,2,0.135,ALERT,214.19,301.47,60.059,1561197605,"201051344000853","174011545737251",20.18,10.00,0,299.37,303.88,2.8,0.8,0.000,1347525.6,1347525.6,4907,0,0,0,L,1122011218,1,122.46,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1561197638,592267.00
06/22/2019 06:00,2,0.127,ALERT,213.96,300.27,60.012,1561197605,"201051344001145","174011545737251",20.69,10.00,0,298.17,302.68,2.7,0.6,0.000,1348311.7,1348311.7,4924,0,0,0,L,1122011218,1,122.46,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1561197640,592268.00
06/22/2019 06:00,2,0.160,ALERT,213.74,299.97,60.012,1561197605,"201051344000438","174011545737251",21.63,9.70,0,298.17,302.37,3.5,1.5,0.000,1341765.1,1341765.1,4910,0,0,0,L,1122011218,1,122.68,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1561197642,592269.00
06/22/2019 06:00,2,0.148,ALERT,213.29,299.97,60.017,1561197605,"201051344001135","174011545737251",21.95,10.00,0,298.17,302.37,3.3,1.3,0.000,1328832.8,1328832.8,4905,0,0,0,L,1122011218,1,122.23,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1561197644,592270.00
06/22/2019 06:00,2,0.148,ALERT,213.74,301.77,60.012,1561197605,"201051344000983","174011545737251",21.63,10.30,0,299.67,303.88,3.3,1.2,0.000,1345520.7,1345520.7,4903,0,0,0,L,1122011218,1,122.01,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1561197646,592271.00
06/22/2019 06:00,2,0.146,ALERT,213.74,299.97,59.990,1561197605,"201051344001203","174011545737251",20.91,10.00,0,298.17,303.58,3.1,1.1,0.000,1336724.0,1336724.0,4915,0,0,0,L,1122011218,1,123.14,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1561197648,592272.00
06/22/2019 06:00,2,0.145,ALERT,213.51,300.27,60.006,1561197605,"201051344001230","174011545737251",19.06,10.30,0,298.17,302.07,2.8,0.8,0.000,1331984.8,1331984.8,4928,0,0,0,L,1122011218,1,122.68,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1561197650,592273.00
06/22/2019 06:00,2,0.139,ALERT,213.29,299.97,60.006,1561197605,"201051344000646","174011545737251",20.81,10.30,0,297.26,301.77,3.0,0.9,0.000,1325856.2,1325856.2,4922,0,0,0,L,1122011218,1,122.46,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1561197651,592274.00
06/22/2019 06:00,2,0.139,ALERT,213.96,301.17,60.001,1561197605,"201051344000867","174011545737251",21.79,10.70,0,299.07,303.88,3.1,1.1,0.000,1322748.2,1322748.2,4905,0,0,0,L,1122011218,1,122.23,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1561197653,592275.00
06/22/2019 06:00,2,0.143,ALERT,214.41,300.87,60.006,1561197605,"201051344000633","174011545737251",21.61,10.00,0,297.26,302.98,3.1,1.1,0.000,1319921.7,1319921.7,4915,0,0,0,L,1122011218,1,122.46,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1561197655,592276.00
06/22/2019 06:00,2,0.166,ALERT,213.29,299.97,60.001,1561197605,"201051344000955","174011545737251",21.47,10.30,0,297.87,301.77,3.6,1.6,0.000,1346418.1,1346418.1,4915,0,0,0,L,1122011218,1,122.01,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1561197657,592277.00
06/22/2019 06:00,2,0.154,ALERT,213.96,300.87,60.006,1561197605,"201051344000648","174011545737251",21.73,9.70,0,298.77,303.58,3.4,1.4,0.000,1334215.3,1334215.3,4903,0,0,0,L,1122011218,1,121.55,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1561197659,592278.00
06/22/2019 06:00,2,0.129,ALERT,214.19,301.17,60.001,1561197605,"201051344000645","174011545737251",22.48,10.30,0,299.37,303.58,3.0,0.9,0.000,1339607.8,1339607.8,4910,0,0,0,L,1122011218,1,122.23,122.91,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561197661,592279.00
06/22/2019 06:00,2,0.146,ALERT,213.74,301.77,60.001,1561197605,"201051344000569","174011545737251",21.83,10.30,0,299.97,304.18,3.2,1.2,0.000,1356295.9,1356295.9,4914,0,0,0,L,1122011218,1,121.55,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1561197663,592280.00
06/22/2019 06:00,2,0.207,ALERT,214.19,301.17,59.990,1561197605,"179051228000119","174011545737251",21.07,11.70,0,297.87,303.28,4.5,2.4,0.000,142712.2,142712.2,4947,0,0,0,L,46974696,1,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561197664,592281.00
06/22/2019 06:15,2,0.250,ACTIVE,213.74,337.54,60.028,1561198504,"201051344000579","174011545737251",26.50,11.30,0,300.57,348.06,6.7,4.6,0.009,1357177.8,1357177.8,4914,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198505,592282.00
06/22/2019 06:15,2,0.199,ACTIVE,213.51,336.04,60.028,1561198504,"201051344001025","174011545737251",27.00,10.70,0,297.26,349.26,5.5,3.4,0.009,1341195.0,1341195.0,4913,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198506,592283.00
06/22/2019 06:15,2,0.244,ACTIVE,213.74,337.54,60.028,1561198504,"201051344001093","174011545737251",24.23,11.70,0,297.57,346.56,6.0,3.9,0.004,1323814.9,1323814.9,4917,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198507,592284.00
06/22/2019 06:15,2,0.219,ACTIVE,213.74,337.54,60.038,1561198504,"201051344000458","174011545737251",25.86,12.00,0,299.67,348.96,5.8,3.6,0.009,1338708.4,1338708.4,4905,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198508,592285.00
06/22/2019 06:15,2,0.211,ACTIVE,213.51,335.74,60.033,1561198504,"201051344000890","174011545737251",26.88,11.30,0,298.17,346.86,5.8,3.7,0.009,1338932.4,1338932.4,4913,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198509,592286.00
06/22/2019 06:15,2,0.176,ACTIVE,213.74,349.26,60.028,1561198504,"201051344000988","174011545737251",18.05,10.70,0,296.96,351.07,3.2,1.2,0.000,1023673.5,1023673.5,4910,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198510,592287.00
06/22/2019 06:15,2,0.213,ACTIVE,214.19,337.54,60.065,1561198504,"201051344000582","174011545737251",25.74,10.30,0,298.47,351.97,5.6,3.5,0.004,1316690.5,1316690.5,4906,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198511,592288.00
06/22/2019 06:15,2,0.207,ACTIVE,213.74,338.14,60.038,1561198504,"201051344000868","174011545737251",26.08,11.00,0,299.97,348.96,5.5,3.3,0.009,1324753.6,1324753.6,4907,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198512,592289.00
06/22/2019 06:15,2,0.225,ACTIVE,214.41,339.65,60.033,1561198504,"201051344000576","174011545737251",25.50,10.70,0,299.67,352.27,5.9,3.7,0.009,1341714.3,1341714.3,4916,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198513,592290.00
06/22/2019 06:15,2,0.197,ACTIVE,213.96,337.84,60.017,1561198504,"201051344001158","174011545737251",25.96,10.30,0,299.07,348.96,5.2,3.1,0.004,1318847.6,1318847.6,4909,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198514,592291.00
06/22/2019 06:15,2,0.205,ALERT,213.74,337.54,60.028,1561198504,"201051344000917","174011545737251",24.43,11.70,0,296.36,345.36,5.1,3.0,0.000,1333509.2,1333509.2,4916,0,0,0,L,1122011218,1,122.46,122.23,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198515,592292.00
06/22/2019 06:15,2,0.184,ACTIVE,213.74,299.37,60.001,1561198504,"201051344000417","174011545737251",20.22,10.70,0,297.26,300.87,3.8,1.7,0.000,1060023.8,1060023.8,4922,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198516,592293.00
06/22/2019 06:15,2,0.203,ACTIVE,213.96,337.54,60.038,1561198504,"201051344000685","174011545737251",24.99,11.00,0,297.57,351.07,5.2,3.0,0.009,1339844.7,1339844.7,4915,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198517,592294.00
06/22/2019 06:15,2,0.230,ACTIVE,213.74,336.94,60.043,1561198504,"201051344000651","174011545737251",25.21,10.00,0,297.26,349.26,5.9,3.8,0.009,1333612.3,1333612.3,4913,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198518,592295.00
06/22/2019 06:15,2,0.219,ACTIVE,213.74,337.84,60.038,1561198504,"201051344000594","174011545737251",25.33,11.30,0,299.37,351.07,5.7,3.5,0.009,1344511.5,1344511.5,4914,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198519,592296.00
06/22/2019 06:15,2,0.236,ACTIVE,213.96,338.44,60.054,1561198504,"201051344000469","174011545737251",26.22,10.30,0,298.77,348.66,6.3,4.1,0.004,1324496.7,1324496.7,4912,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198520,592297.00
06/22/2019 06:15,2,0.199,ACTIVE,213.74,337.54,60.043,1561198504,"201051344000585","174011545737251",28.33,11.70,0,297.57,346.86,5.8,3.6,0.009,1348123.5,1348123.5,4910,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198521,592298.00
06/22/2019 06:15,2,0.207,ACTIVE,214.41,339.34,60.043,1561198504,"201051344000853","174011545737251",26.10,10.70,0,299.67,353.47,5.5,3.4,0.009,1347526.1,1347526.1,4909,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198522,592299.00
06/22/2019 06:15,2,0.186,ACTIVE,213.96,337.54,60.043,1561198504,"201051344001145","174011545737251",25.41,10.70,0,298.47,352.87,4.8,2.7,0.004,1348312.1,1348312.1,4926,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198523,592300.00
06/22/2019 06:15,2,0.229,ACTIVE,213.74,336.94,60.043,1561198504,"201051344000438","174011545737251",26.04,10.70,0,298.17,348.36,6.1,3.9,0.000,1341765.7,1341765.7,4912,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198524,592301.00
06/22/2019 06:15,2,0.215,ACTIVE,213.29,335.44,60.043,1561198504,"201051344001135","174011545737251",25.74,11.00,0,298.47,346.26,5.6,3.5,0.009,1328833.3,1328833.3,4907,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198525,592302.00
06/22/2019 06:15,2,0.219,ACTIVE,213.96,338.14,60.049,1561198504,"201051344000983","174011545737251",25.84,11.00,0,300.27,350.77,5.7,3.6,0.009,1345521.3,1345521.3,4905,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198526,592303.00
06/22/2019 06:15,2,0.211,ACTIVE,213.74,336.34,60.049,1561198504,"201051344001203","174011545737251",25.43,10.70,0,298.17,354.07,5.4,3.3,0.009,1336724.5,1336724.5,4917,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198526,592304.00
06/22/2019 06:15,2,0.211,ACTIVE,213.51,336.04,60.043,1561198504,"201051344001230","174011545737251",23.48,11.00,0,298.47,353.17,5.0,2.9,0.004,1331985.2,1331985.2,4930,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198527,592305.00
06/22/2019 06:15,2,0.205,ACTIVE,213.29,336.34,60.043,1561198504,"201051344000646","174011545737251",26.88,11.00,0,297.57,347.76,5.6,3.5,0.004,1325856.8,1325856.8,4924,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198528,592306.00
06/22/2019 06:15,2,0.178,ACTIVE,214.19,338.14,60.006,1561198504,"201051344000867","174011545737251",28.69,11.70,0,299.07,347.76,5.2,3.1,0.004,1322748.7,1322748.7,4907,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198529,592307.00
06/22/2019 06:15,2,0.219,ACTIVE,214.41,340.55,60.043,1561198504,"201051344000633","174011545737251",25.94,10.70,0,297.87,353.17,5.8,3.7,0.009,1319922.3,1319922.3,4917,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198530,592308.00
06/22/2019 06:15,2,0.242,ACTIVE,213.29,336.34,60.038,1561198504,"201051344000955","174011545737251",26.20,11.00,0,298.17,351.07,6.4,4.3,0.009,1346418.7,1346418.7,4917,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198531,592309.00
06/22/2019 06:15,2,0.225,ACTIVE,214.19,338.44,60.043,1561198504,"201051344000648","174011545737251",26.10,10.30,0,299.07,349.86,5.9,3.8,0.009,1334215.9,1334215.9,4905,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198532,592310.00
06/22/2019 06:15,2,0.189,ACTIVE,214.41,339.04,60.043,1561198504,"201051344000645","174011545737251",27.55,11.30,0,299.67,351.07,5.3,3.2,0.009,1339608.3,1339608.3,4912,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198533,592311.00
06/22/2019 06:15,2,0.207,ACTIVE,213.96,338.44,60.043,1561198504,"201051344000569","174011545737251",27.08,11.00,0,300.27,351.97,5.7,3.6,0.009,1356296.4,1356296.4,4916,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198534,592312.00
06/22/2019 06:15,2,0.252,ACTIVE,214.19,342.05,60.038,1561198504,"179051228000119","174011545737251",27.77,12.70,0,298.17,351.67,7.2,5.0,0.004,142713.1,142713.1,4949,0,0,0,L,46974696,1,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561198535,592313.00
06/22/2019 06:30,2,0.316,ALERT,213.96,338.74,60.038,1561199404,"201051344000579","174011545737251",28.98,12.00,0,300.87,343.55,9.3,7.1,0.027,1357179.3,1357179.3,4915,0,0,0,L,1122011218,1,122.01,122.68,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199406,592314.00
06/22/2019 06:30,2,0.275,ALERT,213.51,336.34,60.065,1561199404,"201051344001025","174011545737251",29.20,12.00,0,297.57,341.75,8.2,6.0,0.031,1341196.2,1341196.2,4914,0,0,0,L,1122011218,1,122.23,122.23,0002,9,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199408,592315.00
06/22/2019 06:30,2,0.309,ALERT,213.74,337.84,60.038,1561199404,"201051344001093","174011545737251",28.55,12.70,0,297.87,342.35,9.0,6.7,0.027,1323816.2,1323816.2,4918,0,0,0,L,1122011218,1,122.68,122.01,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199410,592316.00
06/22/2019 06:30,2,0.289,ALERT,213.96,338.14,60.043,1561199404,"201051344000458","174011545737251",28.71,12.30,0,299.97,343.25,8.4,6.2,0.031,1338709.6,1338709.6,4906,0,0,0,L,1122011218,1,122.23,122.91,0002,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199412,592317.00
06/22/2019 06:30,2,0.299,ALERT,213.74,336.64,60.038,1561199404,"201051344000890","174011545737251",28.55,12.00,0,298.17,341.45,8.7,6.5,0.031,1338933.6,1338933.6,4914,0,0,0,L,1122011218,1,122.91,121.55,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199413,592318.00
06/22/2019 06:30,2,0.281,ALERT,213.74,339.65,60.033,1561199404,"201051344000988","174011545737251",17.87,11.70,0,297.57,349.26,5.1,3.0,0.013,1023674.0,1023674.0,4911,0,0,0,L,1122011218,1,121.78,122.68,0002,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199415,592319.00
06/22/2019 06:30,2,0.277,ALERT,214.19,337.84,60.043,1561199404,"201051344000582","174011545737251",28.88,11.00,0,298.77,341.75,8.2,6.0,0.027,1316691.7,1316691.7,4907,0,0,0,L,1122011218,1,122.68,122.46,0002,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199417,592320.00
06/22/2019 06:30,2,0.283,ALERT,213.96,338.44,60.038,1561199404,"201051344000868","174011545737251",28.59,12.00,0,300.27,343.85,8.2,6.0,0.031,1324754.8,1324754.8,4908,0,0,0,L,1122011218,1,121.78,122.91,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199419,592321.00
06/22/2019 06:30,2,0.293,ALERT,214.41,339.95,60.033,1561199404,"201051344000576","174011545737251",28.80,11.00,0,299.97,343.55,8.6,6.4,0.031,1341715.6,1341715.6,4917,0,0,0,L,1122011218,1,122.23,122.68,0002,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199421,592322.00
06/22/2019 06:30,2,0.277,ALERT,213.96,339.04,60.038,1561199404,"201051344001158","174011545737251",28.35,11.30,0,299.07,342.65,8.0,5.8,0.027,1318848.7,1318848.7,4910,0,0,0,L,1122011218,1,121.78,122.46,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199423,592323.00
06/22/2019 06:30,2,0.271,ACTIVE,213.96,338.14,60.022,1561199404,"201051344000917","174011545737251",28.37,12.30,0,296.66,341.15,7.8,5.7,0.027,1333510.3,1333510.3,4918,0,0,0,L,1122011218,1,122.46,122.46,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199423,592324.00
06/22/2019 06:30,2,0.184,ACTIVE,213.74,299.67,60.065,1561199404,"201051344000417","174011545737251",21.23,11.70,0,297.57,319.51,4.0,1.9,0.000,1060024.2,1060024.2,4923,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199424,592325.00
06/22/2019 06:30,2,0.266,ALERT,214.19,337.84,60.054,1561199404,"201051344000685","174011545737251",28.86,11.70,0,297.87,342.05,7.8,5.6,0.027,1339845.8,1339845.8,4916,0,0,0,L,1122011218,1,123.36,122.01,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199426,592326.00
06/22/2019 06:30,2,0.289,ALERT,213.96,337.54,60.028,1561199404,"201051344000651","174011545737251",28.80,10.70,0,297.57,341.75,8.5,6.2,0.027,1333613.6,1333613.6,4914,0,0,0,L,1122011218,1,123.14,121.78,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199428,592327.00
06/22/2019 06:30,2,0.293,ALERT,213.74,339.04,60.033,1561199404,"201051344000594","174011545737251",28.84,12.00,0,299.37,342.65,8.6,6.3,0.031,1344512.7,1344512.7,4915,0,0,0,L,1122011218,1,122.01,122.46,0002,9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199430,592328.00
06/22/2019 06:30,2,0.287,ALERT,213.96,339.04,60.028,1561199404,"201051344000469","174011545737251",29.62,11.00,0,299.07,342.95,8.7,6.4,0.031,1324498.0,1324498.0,4913,0,0,0,L,1122011218,1,121.55,123.14,0002,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199432,592329.00
06/22/2019 06:30,2,0.299,ALERT,213.96,338.14,60.033,1561199404,"201051344000585","174011545737251",28.73,12.70,0,297.57,341.75,8.7,6.5,0.031,1348124.8,1348124.8,4911,0,0,0,L,1122011218,1,122.23,122.68,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199434,592330.00
06/22/2019 06:30,2,0.283,ALERT,214.41,340.55,60.033,1561199404,"201051344000853","174011545737251",29.02,11.30,0,299.97,344.45,8.3,6.1,0.031,1347527.3,1347527.3,4910,0,0,0,L,1122011218,1,122.68,122.91,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199435,592331.00
06/22/2019 06:30,2,0.264,ALERT,213.96,338.14,59.996,1561199404,"201051344001145","174011545737251",28.86,11.30,0,298.47,341.75,7.7,5.5,0.027,1348313.2,1348313.2,4927,0,0,0,L,1122011218,1,122.68,122.23,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199437,592332.00
06/22/2019 06:30,2,0.299,ALERT,213.96,337.24,60.022,1561199404,"201051344000438","174011545737251",28.94,11.30,0,298.17,342.65,8.8,6.6,0.027,1341767.0,1341767.0,4913,0,0,0,L,1122011218,1,122.91,122.23,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199439,592333.00
06/22/2019 06:30,2,0.301,ALERT,213.51,336.34,60.065,1561199404,"201051344001135","174011545737251",28.55,11.70,0,298.17,340.55,8.7,6.5,0.035,1328834.6,1328834.6,4908,0,0,0,L,1122011218,1,122.46,121.78,0002,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199441,592334.00
06/22/2019 06:30,2,0.291,ALERT,213.96,338.14,60.028,1561199404,"201051344000983","174011545737251",29.02,11.70,0,300.27,342.95,8.6,6.3,0.035,1345522.5,1345522.5,4906,0,0,0,L,1122011218,1,122.23,122.46,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199443,592335.00
06/22/2019 06:30,2,0.283,ALERT,213.96,336.64,60.033,1561199404,"201051344001203","174011545737251",28.23,11.70,0,298.17,342.05,8.2,5.9,0.031,1336725.6,1336725.6,4918,0,0,0,L,1122011218,1,123.14,121.78,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199445,592336.00
06/22/2019 06:30,2,0.285,ALERT,213.74,336.94,60.038,1561199404,"201051344001230","174011545737251",27.81,12.00,0,298.17,340.85,8.1,5.8,0.027,1331986.3,1331986.3,4931,0,0,0,L,1122011218,1,122.91,121.78,0002,9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199447,592337.00
06/22/2019 06:30,2,0.281,ALERT,213.51,337.24,59.990,1561199404,"201051344000646","174011545737251",28.96,12.30,0,297.57,341.15,8.3,6.1,0.035,1325858.0,1325858.0,4925,0,0,0,L,1122011218,1,122.68,121.78,0002,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199448,592338.00
06/22/2019 06:30,2,0.287,ALERT,214.19,338.44,60.028,1561199404,"201051344000867","174011545737251",28.33,12.70,0,299.67,342.95,8.3,6.1,0.027,1322749.8,1322749.8,4908,0,0,0,L,1122011218,1,122.46,122.68,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199450,592339.00
06/22/2019 06:30,2,0.285,ALERT,214.64,340.85,60.054,1561199404,"201051344000633","174011545737251",29.12,11.70,0,297.87,345.06,8.4,6.2,0.027,1319923.5,1319923.5,4918,0,0,0,L,1122011218,1,122.68,123.14,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199452,592340.00
06/22/2019 06:30,2,0.307,ALERT,213.51,337.24,60.049,1561199404,"201051344000955","174011545737251",29.10,12.00,0,297.87,340.85,9.1,6.8,0.035,1346420.1,1346420.1,4918,0,0,0,L,1122011218,1,122.23,122.23,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199454,592341.00
06/22/2019 06:30,2,0.291,ALERT,214.19,338.74,60.075,1561199404,"201051344000648","174011545737251",28.98,11.00,0,299.67,343.85,8.6,6.4,0.031,1334217.2,1334217.2,4906,0,0,0,L,1122011218,1,121.78,123.14,0002,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199456,592342.00
06/22/2019 06:30,2,0.281,ALERT,214.41,339.34,60.017,1561199404,"201051344000645","174011545737251",27.93,11.70,0,299.97,342.95,8.0,5.8,0.035,1339609.4,1339609.4,4913,0,0,0,L,1122011218,1,122.46,123.14,0002,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199457,592343.00
06/22/2019 06:30,2,0.285,ALERT,214.19,339.04,60.043,1561199404,"201051344000569","174011545737251",28.88,11.70,0,300.27,343.85,8.4,6.2,0.035,1356297.7,1356297.7,4917,0,0,0,L,1122011218,1,121.78,123.14,0002,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199459,592344.00
06/22/2019 06:30,2,0.330,ALERT,214.41,342.95,60.022,1561199404,"179051228000119","174011545737251",29.40,13.70,0,297.87,346.86,9.8,7.6,0.027,142713.8,142713.8,4950,0,0,0,L,46974696,1,122.23,123.59,0000,10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561199461,592345.00
06/22/2019 06:45,2,0.400,ACTIVE,213.74,339.34,60.022,1561200304,"201051344000579","174011545737251",28.80,13.00,0,334.24,344.45,11.7,9.4,0.057,1357181.3,1357181.3,4917,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200305,592346.00
06/22/2019 06:45,2,0.344,ACTIVE,213.29,336.34,60.038,1561200304,"201051344001025","174011545737251",29.62,13.30,0,331.83,342.95,10.3,8.1,0.049,1341198.0,1341198.0,4916,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200306,592347.00
06/22/2019 06:45,2,0.373,ACTIVE,213.29,337.84,60.033,1561200304,"201051344001093","174011545737251",28.86,13.70,0,331.53,342.65,10.9,8.6,0.044,1323818.2,1323818.2,4920,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200307,592348.00
06/22/2019 06:45,2,0.371,ACTIVE,213.51,338.44,60.028,1561200304,"201051344000458","174011545737251",28.96,13.00,0,333.03,344.76,10.9,8.6,0.053,1338711.5,1338711.5,4908,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200308,592349.00
06/22/2019 06:45,2,0.367,ACTIVE,213.29,336.94,60.022,1561200304,"201051344000890","174011545737251",29.18,13.00,0,331.53,342.95,10.8,8.5,0.049,1338935.5,1338935.5,4916,0,0,0,L,1122011218,1,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200309,592350.00
