ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 06:45,2,0.346,ACTIVE,213.51,340.55,59.990,1561200304,"201051344000988","174011545737251",18.69,13.00,0,331.83,346.26,6.5,4.4,0.031,1023675.0,1023675.0,4913,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200310,592351.00
06/22/2019 06:45,2,0.350,ACTIVE,213.51,337.54,60.028,1561200304,"201051344000582","174011545737251",28.29,12.00,0,331.53,342.65,10.1,7.8,0.044,1316693.4,1316693.4,4909,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200311,592352.00
06/22/2019 06:45,2,0.359,ACTIVE,213.51,339.34,60.022,1561200304,"201051344000868","174011545737251",28.94,13.30,0,333.63,344.15,10.6,8.3,0.049,1324756.5,1324756.5,4910,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200312,592353.00
06/22/2019 06:45,2,0.361,ACTIVE,213.96,340.85,60.028,1561200304,"201051344000576","174011545737251",28.96,12.70,0,333.63,345.96,10.7,8.4,0.049,1341717.4,1341717.4,4919,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200313,592354.00
06/22/2019 06:45,2,0.354,ACTIVE,213.51,339.34,60.022,1561200304,"201051344001158","174011545737251",28.61,12.70,0,333.03,345.36,10.3,8.0,0.057,1318850.4,1318850.4,4912,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200314,592355.00
06/22/2019 06:45,2,0.338,ACTIVE,213.29,337.84,60.012,1561200304,"201051344000917","174011545737251",28.78,13.30,0,330.63,342.35,9.8,7.6,0.049,1333512.0,1333512.0,4919,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200315,592356.00
06/22/2019 06:45,2,0.406,ALERT,213.51,337.54,60.033,1561200304,"201051344000417","174011545737251",18.81,13.00,0,297.57,341.15,7.8,5.6,0.027,1060025.2,1060025.2,4924,0,0,0,L,1122011218,1,122.23,121.78,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200317,592357.00
06/22/2019 06:45,2,0.338,ACTIVE,213.74,338.14,60.033,1561200304,"201051344000685","174011545737251",28.82,12.30,0,330.93,343.85,9.9,7.6,0.053,1339847.5,1339847.5,4918,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200317,592358.00
06/22/2019 06:45,2,0.373,ACTIVE,213.51,337.84,60.054,1561200304,"201051344000651","174011545737251",27.85,11.70,0,333.03,343.55,10.5,8.2,0.053,1333615.4,1333615.4,4916,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200318,592359.00
06/22/2019 06:45,2,0.359,ACTIVE,213.29,339.04,60.028,1561200304,"201051344000594","174011545737251",29.54,12.70,0,332.43,344.15,10.8,8.5,0.053,1344514.6,1344514.6,4917,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200319,592360.00
06/22/2019 06:45,2,0.375,ACTIVE,213.74,339.65,60.022,1561200304,"201051344000469","174011545737251",29.06,12.30,0,331.53,344.76,11.1,8.7,0.049,1324499.9,1324499.9,4915,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200320,592361.00
06/22/2019 06:45,2,0.373,ACTIVE,213.51,337.84,60.038,1561200304,"201051344000585","174011545737251",29.06,13.70,0,331.83,344.15,11.0,8.7,0.053,1348126.7,1348126.7,4913,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200321,592362.00
06/22/2019 06:45,2,0.367,ACTIVE,214.19,340.25,60.028,1561200304,"201051344000853","174011545737251",28.82,12.70,0,334.54,345.66,10.8,8.5,0.057,1347529.1,1347529.1,4912,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200322,592363.00
06/22/2019 06:45,2,0.326,ACTIVE,213.51,338.14,60.028,1561200304,"201051344001145","174011545737251",29.22,12.00,0,333.03,343.85,9.7,7.4,0.044,1348314.8,1348314.8,4929,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200323,592364.00
06/22/2019 06:45,2,0.365,ACTIVE,213.51,337.54,60.028,1561200304,"201051344000438","174011545737251",29.32,12.30,0,332.13,343.25,10.9,8.6,0.049,1341768.9,1341768.9,4915,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200324,592365.00
06/22/2019 06:45,2,0.369,ACTIVE,213.06,336.34,60.022,1561200304,"201051344001135","174011545737251",28.90,12.30,0,331.23,342.05,10.8,8.5,0.053,1328836.5,1328836.5,4910,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200325,592366.00
06/22/2019 06:45,2,0.369,ACTIVE,213.74,338.74,60.012,1561200304,"201051344000983","174011545737251",29.10,12.70,0,332.73,343.85,10.9,8.6,0.053,1345524.3,1345524.3,4908,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200326,592367.00
06/22/2019 06:45,2,0.348,ACTIVE,213.51,336.64,60.022,1561200304,"201051344001203","174011545737251",28.80,12.70,0,332.13,343.55,10.2,7.9,0.049,1336727.3,1336727.3,4920,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200327,592368.00
06/22/2019 06:45,2,0.342,ACTIVE,213.29,336.64,60.022,1561200304,"201051344001230","174011545737251",28.47,13.00,0,330.33,342.05,9.9,7.6,0.044,1331988.0,1331988.0,4933,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200328,592369.00
06/22/2019 06:45,2,0.352,ACTIVE,213.06,337.24,60.028,1561200304,"201051344000646","174011545737251",29.00,13.70,0,331.23,342.35,10.3,8.1,0.049,1325859.7,1325859.7,4927,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200329,592370.00
06/22/2019 06:45,2,0.363,ACTIVE,213.96,338.44,60.028,1561200304,"201051344000867","174011545737251",28.69,14.00,0,333.03,344.15,10.6,8.3,0.053,1322751.6,1322751.6,4910,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200330,592371.00
06/22/2019 06:45,2,0.369,ACTIVE,213.96,340.55,60.022,1561200304,"201051344000633","174011545737251",28.43,13.00,0,333.03,346.86,10.7,8.4,0.057,1319925.3,1319925.3,4920,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200330,592372.00
06/22/2019 06:45,2,0.395,ACTIVE,212.83,337.24,60.022,1561200304,"201051344000955","174011545737251",27.79,12.70,0,329.73,343.25,11.1,8.8,0.049,1346422.1,1346422.1,4920,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200331,592373.00
06/22/2019 06:45,2,0.369,ACTIVE,213.74,339.34,60.028,1561200304,"201051344000648","174011545737251",29.32,11.70,0,334.54,344.76,11.0,8.7,0.053,1334219.1,1334219.1,4908,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200333,592374.00
06/22/2019 06:45,2,0.359,ACTIVE,213.96,340.25,60.028,1561200304,"201051344000645","174011545737251",28.45,13.00,0,333.63,345.66,10.4,8.1,0.049,1339611.1,1339611.1,4915,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200334,592375.00
06/22/2019 06:45,2,0.367,ACTIVE,213.74,339.34,60.028,1561200304,"201051344000569","174011545737251",29.10,13.00,0,334.24,345.66,10.9,8.6,0.057,1356299.5,1356299.5,4919,0,0,0,L,1122011218,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200334,592376.00
06/22/2019 06:45,2,0.414,ACTIVE,213.96,342.95,59.990,1561200304,"179051228000119","174011545737251",28.73,14.70,0,334.24,350.77,12.1,9.8,0.053,142714.4,142714.4,4952,0,0,0,L,46974696,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561200335,592377.00
06/22/2019 07:00,2,0.459,ACTIVE,213.51,339.65,60.022,1561201204,"201051344000579","174011545737251",28.77,14.00,0,333.63,345.96,13.4,11.0,0.066,1357183.9,1357183.9,4918,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201205,592378.00
06/22/2019 07:00,2,0.402,ACTIVE,212.83,336.64,60.012,1561201204,"201051344001025","174011545737251",29.48,14.00,0,331.23,343.25,12.0,9.7,0.066,1341200.2,1341200.2,4917,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201206,592379.00
06/22/2019 07:00,2,0.414,ACTIVE,213.29,337.84,60.022,1561201204,"201051344001093","174011545737251",29.18,14.30,0,331.83,344.15,12.3,9.9,0.057,1323820.5,1323820.5,4921,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201207,592380.00
06/22/2019 07:00,2,0.432,ACTIVE,213.29,338.74,60.017,1561201204,"201051344000458","174011545737251",28.57,14.00,0,333.33,345.36,12.6,10.2,0.071,1338713.8,1338713.8,4909,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201208,592381.00
06/22/2019 07:00,2,0.418,ACTIVE,212.83,336.94,60.022,1561201204,"201051344000890","174011545737251",28.94,13.70,0,330.63,342.95,12.3,9.9,0.062,1338937.8,1338937.8,4917,0,0,0,L,1122011218,1,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201209,592382.00
06/22/2019 07:00,2,0.395,ACTIVE,213.51,339.95,60.033,1561201204,"201051344000988","174011545737251",19.10,13.70,0,332.13,344.76,7.7,5.5,0.049,1023676.2,1023676.2,4914,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201210,592383.00
06/22/2019 07:00,2,0.398,ACTIVE,213.51,338.14,60.017,1561201204,"201051344000582","174011545737251",28.77,12.70,0,331.53,343.55,11.6,9.3,0.062,1316695.5,1316695.5,4910,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201211,592384.00
06/22/2019 07:00,2,0.420,ACTIVE,213.29,339.65,60.017,1561201204,"201051344000868","174011545737251",28.90,13.70,0,332.73,345.06,12.3,10.0,0.066,1324758.8,1324758.8,4911,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201212,592385.00
06/22/2019 07:00,2,0.422,ACTIVE,213.96,340.55,60.012,1561201204,"201051344000576","174011545737251",28.37,13.70,0,332.43,345.96,12.2,9.8,0.071,1341719.7,1341719.7,4920,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201213,592386.00
06/22/2019 07:00,2,0.410,ACTIVE,213.51,339.34,59.990,1561201204,"201051344001158","174011545737251",28.73,13.70,0,333.63,345.96,12.0,9.6,0.071,1318852.6,1318852.6,4913,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201214,592387.00
06/22/2019 07:00,2,0.381,ACTIVE,213.06,337.24,60.017,1561201204,"201051344000917","174011545737251",28.88,14.30,0,330.33,344.15,11.2,8.9,0.057,1333514.0,1333514.0,4920,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201215,592388.00
06/22/2019 07:00,2,0.412,ACTIVE,213.29,336.04,60.006,1561201204,"201051344000417","174011545737251",19.88,13.70,0,330.63,342.95,8.3,6.1,0.031,1060026.6,1060026.6,4926,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201216,592389.00
06/22/2019 07:00,2,0.383,ACTIVE,213.29,338.44,60.017,1561201204,"201051344000685","174011545737251",29.02,13.70,0,331.23,343.55,11.3,8.9,0.062,1339849.5,1339849.5,4919,0,0,0,L,1122011218,1,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201217,592390.00
06/22/2019 07:00,2,0.418,ACTIVE,213.29,338.14,60.017,1561201204,"201051344000651","174011545737251",28.41,12.30,0,331.23,343.85,12.0,9.7,0.071,1333617.6,1333617.6,4917,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201217,592391.00
06/22/2019 07:00,2,0.420,ACTIVE,213.29,339.34,60.006,1561201204,"201051344000594","174011545737251",29.28,13.30,0,331.83,344.76,12.5,10.1,0.066,1344516.9,1344516.9,4918,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201218,592392.00
06/22/2019 07:00,2,0.441,ACTIVE,213.51,339.65,60.012,1561201204,"201051344000469","174011545737251",28.19,12.70,0,332.13,345.66,12.7,10.3,0.066,1324502.3,1324502.3,4916,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201219,592393.00
06/22/2019 07:00,2,0.426,ACTIVE,213.29,338.44,60.022,1561201204,"201051344000585","174011545737251",28.96,14.30,0,331.23,343.85,12.5,10.2,0.066,1348129.0,1348129.0,4914,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201220,592394.00
06/22/2019 07:00,2,0.414,ACTIVE,213.96,340.85,60.006,1561201204,"201051344000853","174011545737251",29.08,13.70,0,334.24,347.16,12.2,9.9,0.071,1347531.4,1347531.4,4913,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201221,592395.00
06/22/2019 07:00,2,0.385,ACTIVE,213.29,338.14,60.022,1561201204,"201051344001145","174011545737251",28.35,13.00,0,332.13,344.15,11.1,8.7,0.062,1348316.8,1348316.8,4930,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201222,592396.00
06/22/2019 07:00,2,0.412,ACTIVE,213.29,338.14,60.017,1561201204,"201051344000438","174011545737251",29.38,13.00,0,332.13,343.25,12.3,10.0,0.062,1341771.2,1341771.2,4916,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201223,592397.00
06/22/2019 07:00,2,0.408,ACTIVE,212.83,336.94,60.017,1561201204,"201051344001135","174011545737251",29.52,13.30,0,330.63,342.65,12.2,9.9,0.066,1328838.8,1328838.8,4911,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201224,592398.00
06/22/2019 07:00,2,0.420,ACTIVE,213.51,339.04,60.017,1561201204,"201051344000983","174011545737251",29.52,14.00,0,332.43,345.06,12.6,10.3,0.066,1345526.7,1345526.7,4909,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201225,592399.00
06/22/2019 07:00,2,0.402,ACTIVE,213.29,337.84,60.012,1561201204,"201051344001203","174011545737251",28.31,13.30,0,331.53,344.45,11.6,9.2,0.066,1336729.5,1336729.5,4921,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201226,592400.00
06/22/2019 07:00,2,0.385,ACTIVE,213.06,337.24,60.033,1561201204,"201051344001230","174011545737251",28.78,13.70,0,330.33,343.55,11.2,8.9,0.057,1331990.0,1331990.0,4934,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201227,592401.00
06/22/2019 07:00,2,0.412,ACTIVE,212.83,337.84,60.028,1561201204,"201051344000646","174011545737251",28.23,14.30,0,330.63,343.25,11.8,9.5,0.066,1325861.9,1325861.9,4928,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201228,592402.00
06/22/2019 07:00,2,0.420,ACTIVE,213.74,339.04,60.012,1561201204,"201051344000867","174011545737251",28.73,14.70,0,332.73,345.06,12.3,9.9,0.066,1322753.9,1322753.9,4911,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201229,592403.00
06/22/2019 07:00,2,0.418,ACTIVE,213.96,341.15,60.001,1561201204,"201051344000633","174011545737251",29.18,14.00,0,332.43,347.46,12.4,10.0,0.071,1319927.6,1319927.6,4921,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201230,592404.00
06/22/2019 07:00,2,0.430,ACTIVE,212.83,337.54,60.028,1561201204,"201051344000955","174011545737251",29.28,13.70,0,330.63,342.65,12.7,10.4,0.066,1346424.5,1346424.5,4921,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201231,592405.00
06/22/2019 07:00,2,0.443,ACTIVE,213.51,339.04,60.022,1561201204,"201051344000648","174011545737251",27.63,12.70,0,333.33,345.66,12.5,10.1,0.066,1334221.4,1334221.4,4909,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201232,592406.00
06/22/2019 07:00,2,0.430,ACTIVE,213.74,339.95,60.012,1561201204,"201051344000645","174011545737251",27.17,14.30,0,333.63,345.66,11.8,9.5,0.062,1339613.3,1339613.3,4916,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201233,592407.00
06/22/2019 07:00,2,0.420,ACTIVE,213.51,339.65,60.022,1561201204,"201051344000569","174011545737251",29.14,13.70,0,333.33,345.06,12.4,10.0,0.071,1356301.8,1356301.8,4920,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201234,592408.00
06/22/2019 07:00,2,0.467,ACTIVE,213.74,342.95,60.022,1561201204,"179051228000119","174011545737251",28.92,15.80,0,333.63,349.86,13.7,11.3,0.066,142717.0,142717.0,4953,0,0,0,L,46974696,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561201234,592409.00
06/22/2019 07:15,2,0.496,ACTIVE,213.06,339.65,60.033,1561202105,"201051344000579","174011545737251",29.14,15.00,0,333.03,346.56,14.7,12.3,0.080,1357186.8,1357186.8,4919,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202106,592410.00
06/22/2019 07:15,2,0.453,ACTIVE,212.61,336.94,60.012,1561202105,"201051344001025","174011545737251",28.55,14.30,0,330.03,344.15,13.1,10.8,0.075,1341202.7,1341202.7,4918,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202107,592411.00
06/22/2019 07:15,2,0.455,ACTIVE,212.83,338.14,60.038,1561202105,"201051344001093","174011545737251",29.42,15.00,0,331.53,343.55,13.6,11.2,0.066,1323823.1,1323823.1,4922,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202108,592412.00
06/22/2019 07:15,2,0.469,ACTIVE,213.06,339.04,60.033,1561202105,"201051344000458","174011545737251",28.94,15.00,0,332.13,346.56,13.7,11.3,0.080,1338716.5,1338716.5,4910,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202109,592413.00
06/22/2019 07:15,2,0.455,ACTIVE,212.83,337.84,60.033,1561202105,"201051344000890","174011545737251",29.10,14.30,0,330.63,343.85,13.4,11.1,0.075,1338940.4,1338940.4,4918,0,0,0,L,1122011218,1,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202110,592414.00
06/22/2019 07:15,2,0.438,ACTIVE,213.06,340.85,60.049,1561202105,"201051344000988","174011545737251",18.96,14.00,0,331.83,346.26,8.4,6.2,0.049,1023677.6,1023677.6,4915,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202111,592415.00
06/22/2019 07:15,2,0.445,ACTIVE,213.29,338.14,60.043,1561202105,"201051344000582","174011545737251",28.49,13.30,0,330.63,344.76,12.9,10.5,0.071,1316698.0,1316698.0,4911,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202111,592416.00
06/22/2019 07:15,2,0.465,ACTIVE,213.06,339.65,60.033,1561202105,"201051344000868","174011545737251",29.16,14.30,0,332.13,346.26,13.8,11.4,0.080,1324761.5,1324761.5,4912,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202113,592417.00
06/22/2019 07:15,2,0.471,ACTIVE,213.74,340.85,60.033,1561202105,"201051344000576","174011545737251",28.53,14.00,0,333.33,347.16,13.6,11.2,0.080,1341722.3,1341722.3,4921,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202114,592418.00
06/22/2019 07:15,2,0.439,ACTIVE,213.29,339.65,60.038,1561202105,"201051344001158","174011545737251",29.50,14.00,0,332.43,345.96,13.2,10.8,0.084,1318855.2,1318855.2,4914,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202114,592419.00
06/22/2019 07:15,2,0.441,ACTIVE,212.83,338.14,60.038,1561202105,"201051344000917","174011545737251",28.05,15.00,0,330.03,345.36,12.6,10.2,0.066,1333516.4,1333516.4,4921,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202115,592420.00
06/22/2019 07:15,2,0.453,ACTIVE,213.06,337.24,60.033,1561202105,"201051344000417","174011545737251",19.48,14.00,0,330.63,342.95,9.0,6.7,0.044,1060028.2,1060028.2,4927,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202116,592421.00
06/22/2019 07:15,2,0.441,ACTIVE,213.06,338.44,60.001,1561202105,"201051344000685","174011545737251",27.65,14.30,0,330.63,344.76,12.4,10.0,0.075,1339851.9,1339851.9,4920,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202117,592422.00
06/22/2019 07:15,2,0.457,ACTIVE,213.06,338.14,60.065,1561202105,"201051344000651","174011545737251",28.51,13.30,0,331.83,344.45,13.2,10.9,0.075,1333620.1,1333620.1,4918,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202118,592423.00
06/22/2019 07:15,2,0.480,ACTIVE,212.83,339.95,60.038,1561202105,"201051344000594","174011545737251",28.49,14.30,0,330.93,345.96,13.8,11.4,0.084,1344519.6,1344519.6,4919,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202119,592424.00
06/22/2019 07:15,2,0.471,ACTIVE,213.29,339.65,60.033,1561202105,"201051344000469","174011545737251",29.24,13.70,0,331.53,346.56,14.0,11.6,0.080,1324505.0,1324505.0,4917,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202120,592425.00
06/22/2019 07:15,2,0.475,ACTIVE,212.83,338.74,60.033,1561202105,"201051344000585","174011545737251",28.19,15.00,0,330.63,345.36,13.6,11.2,0.075,1348131.7,1348131.7,4915,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202121,592426.00
06/22/2019 07:15,2,0.461,ACTIVE,213.74,341.45,60.038,1561202105,"201051344000853","174011545737251",29.06,14.30,0,333.93,347.46,13.6,11.2,0.080,1347534.0,1347534.0,4914,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202122,592427.00
06/22/2019 07:15,2,0.436,ACTIVE,212.83,338.14,60.065,1561202105,"201051344001145","174011545737251",28.17,13.70,0,332.43,344.76,12.5,10.1,0.075,1348319.2,1348319.2,4931,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202123,592428.00
06/22/2019 07:15,2,0.449,ACTIVE,212.83,337.84,60.033,1561202105,"201051344000438","174011545737251",29.62,14.00,0,331.23,344.76,13.5,11.1,0.071,1341773.8,1341773.8,4917,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202124,592429.00
06/22/2019 07:15,2,0.457,ACTIVE,212.38,336.94,60.028,1561202105,"201051344001135","174011545737251",28.84,14.00,0,330.93,343.25,13.4,11.0,0.075,1328841.4,1328841.4,4912,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202125,592430.00
06/22/2019 07:15,2,0.471,ACTIVE,213.06,338.74,60.033,1561202105,"201051344000983","174011545737251",28.86,14.70,0,332.13,346.56,13.8,11.4,0.088,1345529.4,1345529.4,4910,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202126,592431.00
06/22/2019 07:15,2,0.451,ACTIVE,212.83,336.94,60.006,1561202105,"201051344001203","174011545737251",28.33,14.00,0,331.53,345.36,13.0,10.6,0.080,1336732.0,1336732.0,4922,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202127,592432.00
06/22/2019 07:15,2,0.430,ACTIVE,212.83,337.24,60.033,1561202105,"201051344001230","174011545737251",28.75,14.00,0,330.03,343.55,12.6,10.2,0.075,1331992.4,1331992.4,4935,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202127,592433.00
06/22/2019 07:15,2,0.443,ACTIVE,212.38,337.84,60.033,1561202105,"201051344000646","174011545737251",29.00,15.00,0,330.63,343.85,13.1,10.7,0.075,1325864.4,1325864.4,4929,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202128,592434.00
06/22/2019 07:15,2,0.467,ACTIVE,213.29,339.34,60.038,1561202105,"201051344000867","174011545737251",28.53,15.00,0,333.03,345.96,13.5,11.1,0.080,1322756.5,1322756.5,4912,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202129,592435.00
06/22/2019 07:15,2,0.475,ACTIVE,213.51,341.75,60.038,1561202105,"201051344000633","174011545737251",28.71,14.30,0,333.03,348.36,13.8,11.4,0.084,1319930.3,1319930.3,4922,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202130,592436.00
06/22/2019 07:15,2,0.484,ACTIVE,212.38,337.24,60.043,1561202105,"201051344000955","174011545737251",28.23,14.30,0,329.73,345.06,13.8,11.4,0.080,1346427.2,1346427.2,4922,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202131,592437.00
06/22/2019 07:15,2,0.506,ACTIVE,213.29,339.04,59.990,1561202105,"201051344000648","174011545737251",23.87,13.30,0,333.03,346.86,12.2,9.9,0.071,1334224.1,1334224.1,4910,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202132,592438.00
06/22/2019 07:15,2,0.469,ACTIVE,213.51,339.95,60.038,1561202105,"201051344000645","174011545737251",28.07,14.70,0,333.33,346.56,13.3,10.9,0.075,1339615.8,1339615.8,4917,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202133,592439.00
06/22/2019 07:15,2,0.488,ACTIVE,213.06,339.34,60.038,1561202105,"201051344000569","174011545737251",24.51,14.30,0,333.33,345.96,12.1,9.8,0.071,1356304.4,1356304.4,4921,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202134,592440.00
06/22/2019 07:15,2,0.494,ACTIVE,213.51,343.55,60.033,1561202105,"179051228000119","174011545737251",29.66,16.00,0,333.33,350.47,14.9,12.5,0.075,142720.0,142720.0,4954,0,0,0,L,46974696,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561202135,592441.00
06/22/2019 07:30,2,0.529,ACTIVE,213.29,339.65,59.980,1561203005,"201051344000579","174011545737251",28.94,15.50,0,331.53,346.86,15.5,13.1,0.088,1357189.9,1357189.9,4920,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203006,592442.00
06/22/2019 07:30,2,0.496,ACTIVE,212.61,337.24,60.022,1561203005,"201051344001025","174011545737251",28.51,14.70,0,330.03,345.06,14.3,11.9,0.088,1341205.5,1341205.5,4919,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203007,592443.00
06/22/2019 07:30,2,0.508,ACTIVE,212.61,338.44,60.012,1561203005,"201051344001093","174011545737251",30.28,15.30,0,330.33,345.06,15.6,13.1,0.088,1323826.0,1323826.0,4923,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203008,592444.00
06/22/2019 07:30,2,0.480,ACTIVE,212.83,338.44,60.006,1561203005,"201051344000458","174011545737251",29.90,16.00,0,331.23,346.86,14.6,12.1,0.088,1338719.4,1338719.4,4911,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203009,592445.00
06/22/2019 07:30,2,0.527,ACTIVE,212.61,337.54,60.001,1561203005,"201051344000890","174011545737251",28.27,15.00,0,330.03,345.06,15.1,12.7,0.084,1338943.3,1338943.3,4919,0,0,0,L,1122011218,1,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203010,592446.00
06/22/2019 07:30,2,0.477,ACTIVE,212.83,340.25,60.017,1561203005,"201051344000988","174011545737251",18.81,15.00,0,331.83,346.86,9.1,6.9,0.053,1023679.3,1023679.3,4916,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203011,592447.00
06/22/2019 07:30,2,0.477,ACTIVE,213.06,338.44,60.017,1561203005,"201051344000582","174011545737251",28.92,14.30,0,329.73,344.76,14.0,11.6,0.075,1316700.7,1316700.7,4912,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203012,592448.00
06/22/2019 07:30,2,0.508,ACTIVE,212.83,339.65,60.017,1561203005,"201051344000868","174011545737251",28.53,14.70,0,331.23,347.16,14.7,12.2,0.088,1324764.4,1324764.4,4913,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203013,592449.00
06/22/2019 07:30,2,0.504,ACTIVE,213.29,340.25,60.059,1561203005,"201051344000576","174011545737251",28.59,14.30,0,333.03,347.76,14.6,12.2,0.080,1341725.2,1341725.2,4922,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203014,592450.00
06/22/2019 07:30,2,0.512,ACTIVE,213.06,339.34,60.017,1561203005,"201051344001158","174011545737251",25.80,15.00,0,331.83,347.46,13.4,11.0,0.088,1318857.9,1318857.9,4915,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203015,592451.00
06/22/2019 07:30,2,0.477,ACTIVE,212.61,338.44,60.017,1561203005,"201051344000917","174011545737251",28.27,15.50,0,329.43,344.76,13.7,11.3,0.084,1333519.1,1333519.1,4922,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203016,592452.00
06/22/2019 07:30,2,0.508,ACTIVE,212.61,336.94,60.006,1561203005,"201051344000417","174011545737251",19.20,14.70,0,330.33,342.35,9.9,7.6,0.053,1060030.0,1060030.0,4928,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203017,592453.00
06/22/2019 07:30,2,0.500,ACTIVE,212.61,338.14,60.038,1561203005,"201051344000685","174011545737251",24.35,15.00,0,330.63,346.26,12.3,10.0,0.080,1339854.4,1339854.4,4921,0,0,0,L,1122011218,1,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203018,592454.00
06/22/2019 07:30,2,0.494,ACTIVE,212.61,338.14,60.012,1561203005,"201051344000651","174011545737251",28.96,14.30,0,330.63,345.06,14.5,12.1,0.084,1333622.9,1333622.9,4919,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203019,592455.00
06/22/2019 07:30,2,0.529,ACTIVE,212.61,339.04,60.012,1561203005,"201051344000594","174011545737251",25.13,15.00,0,330.93,346.26,13.5,11.1,0.084,1344522.4,1344522.4,4920,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203020,592456.00
06/22/2019 07:30,2,0.488,ACTIVE,213.06,339.34,60.006,1561203005,"201051344000469","174011545737251",29.78,14.70,0,331.23,347.46,14.8,12.3,0.088,1324508.0,1324508.0,4918,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203020,592457.00
06/22/2019 07:30,2,0.494,ACTIVE,212.83,338.74,60.017,1561203005,"201051344000585","174011545737251",28.96,15.50,0,330.03,345.66,14.5,12.1,0.084,1348134.6,1348134.6,4916,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203021,592458.00
06/22/2019 07:30,2,0.498,ACTIVE,213.51,341.15,60.017,1561203005,"201051344000853","174011545737251",28.84,15.30,0,333.33,348.36,14.6,12.2,0.093,1347536.9,1347536.9,4915,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203022,592459.00
06/22/2019 07:30,2,0.443,ACTIVE,212.83,338.14,60.012,1561203005,"201051344001145","174011545737251",29.92,14.70,0,331.23,345.66,13.4,11.1,0.075,1348321.8,1348321.8,4932,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203023,592460.00
06/22/2019 07:30,2,0.520,ACTIVE,212.83,337.84,60.001,1561203005,"201051344000438","174011545737251",28.59,14.70,0,330.33,344.76,15.1,12.6,0.088,1341776.7,1341776.7,4918,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203024,592461.00
06/22/2019 07:30,2,0.504,ACTIVE,212.38,336.94,60.006,1561203005,"201051344001135","174011545737251",28.96,14.70,0,329.73,344.45,14.8,12.4,0.084,1328844.2,1328844.2,4913,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203025,592462.00
06/22/2019 07:30,2,0.531,ACTIVE,213.06,339.04,59.990,1561203005,"201051344000983","174011545737251",25.64,15.50,0,330.93,346.56,13.8,11.4,0.084,1345532.3,1345532.3,4911,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203026,592463.00
06/22/2019 07:30,2,0.523,ACTIVE,212.83,337.24,60.012,1561203005,"201051344001203","174011545737251",24.35,15.00,0,330.03,345.36,12.9,10.5,0.080,1336734.7,1336734.7,4923,0,0,0,L,1122011218,1,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203027,592464.00
06/22/2019 07:30,2,0.510,ACTIVE,212.61,337.24,60.017,1561203005,"201051344001230","174011545737251",28.29,14.70,0,329.13,343.85,14.7,12.2,0.084,1331995.1,1331995.1,4936,0,0,0,L,1122011218,1,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203028,592465.00
06/22/2019 07:30,2,0.479,ACTIVE,212.16,337.54,60.012,1561203005,"201051344000646","174011545737251",28.84,15.30,0,329.73,344.45,14.0,11.6,0.080,1325867.0,1325867.0,4930,0,0,0,L,1122011218,1,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203029,592466.00
06/22/2019 07:30,2,0.484,ACTIVE,213.06,338.44,60.012,1561203005,"201051344000867","174011545737251",29.46,15.50,0,331.83,346.26,14.5,12.0,0.080,1322759.3,1322759.3,4913,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203030,592467.00
06/22/2019 07:30,2,0.496,ACTIVE,213.51,341.15,60.022,1561203005,"201051344000633","174011545737251",29.40,15.00,0,332.13,349.26,14.8,12.3,0.093,1319933.2,1319933.2,4923,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203031,592468.00
06/22/2019 07:30,2,0.547,ACTIVE,212.38,338.14,60.038,1561203005,"201051344000955","174011545737251",29.00,15.00,0,330.03,344.45,16.1,13.6,0.102,1346430.3,1346430.3,4923,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203032,592469.00
06/22/2019 07:30,2,0.516,ACTIVE,213.29,339.95,60.022,1561203005,"201051344000648","174011545737251",28.98,14.00,0,330.63,346.86,15.2,12.7,0.088,1334226.9,1334226.9,4911,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203033,592470.00
06/22/2019 07:30,2,0.500,ACTIVE,213.51,340.55,60.022,1561203005,"201051344000645","174011545737251",28.41,15.30,0,333.63,347.76,14.4,12.0,0.093,1339618.7,1339618.7,4918,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203034,592471.00
06/22/2019 07:30,2,0.502,ACTIVE,213.06,339.34,60.006,1561203005,"201051344000569","174011545737251",28.53,15.30,0,331.53,346.56,14.5,12.1,0.093,1356307.2,1356307.2,4922,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203034,592472.00
06/22/2019 07:30,2,0.555,ACTIVE,213.51,343.85,60.028,1561203005,"179051228000119","174011545737251",28.61,17.00,0,333.93,351.67,16.1,13.6,0.088,142721.1,142721.1,4955,0,0,0,L,46974696,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203035,592473.00
06/22/2019 07:45,2,0.670,ACTIVE,212.83,340.85,59.985,1561203904,"201051344000579","174011545737251",29.26,16.00,0,331.83,348.36,19.9,17.3,0.133,1357193.6,1357193.6,4921,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203905,592474.00
06/22/2019 07:45,2,0.652,ACTIVE,212.16,338.14,60.028,1561203904,"201051344001025","174011545737251",29.70,15.30,0,330.33,347.46,19.7,17.1,0.137,1341209.1,1341209.1,4920,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203906,592475.00
06/22/2019 07:45,2,0.760,ACTIVE,212.38,340.85,60.033,1561203904,"201051344001093","174011545737251",29.68,15.80,0,329.43,348.96,22.9,20.1,0.159,1323830.1,1323830.1,4924,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203907,592476.00
06/22/2019 07:45,2,0.596,ACTIVE,212.61,340.25,60.033,1561203904,"201051344000458","174011545737251",28.86,16.70,0,331.53,346.86,17.5,14.9,0.119,1338722.7,1338722.7,4912,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203908,592477.00
06/22/2019 07:45,2,0.715,ACTIVE,212.16,339.34,60.043,1561203904,"201051344000890","174011545737251",29.44,15.80,0,329.73,347.76,21.4,18.7,0.146,1338947.1,1338947.1,4920,0,0,0,L,1122011218,1,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203909,592478.00
06/22/2019 07:45,2,0.631,ACTIVE,212.61,340.25,60.081,1561203904,"201051344000988","174011545737251",19.04,15.50,0,330.93,346.26,12.2,9.8,0.084,1023681.3,1023681.3,4917,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203910,592479.00
06/22/2019 07:45,2,0.641,ACTIVE,212.61,339.95,60.049,1561203904,"201051344000582","174011545737251",29.28,15.30,0,330.33,347.46,19.0,16.4,0.128,1316704.1,1316704.1,4913,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203911,592480.00
06/22/2019 07:45,2,0.652,ACTIVE,212.61,340.85,60.043,1561203904,"201051344000868","174011545737251",29.14,15.30,0,331.53,348.36,19.3,16.7,0.128,1324767.9,1324767.9,4914,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203912,592481.00
06/22/2019 07:45,2,0.619,ACTIVE,213.06,342.05,60.049,1561203904,"201051344000576","174011545737251",29.02,15.30,0,331.83,348.96,18.3,15.7,0.124,1341728.6,1341728.6,4923,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203913,592482.00
06/22/2019 07:45,2,0.627,ACTIVE,212.61,340.85,60.043,1561203904,"201051344001158","174011545737251",29.18,15.50,0,331.23,348.66,18.5,16.0,0.133,1318861.3,1318861.3,4916,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203914,592483.00
06/22/2019 07:45,2,0.633,ACTIVE,212.38,340.25,60.059,1561203904,"201051344000917","174011545737251",29.06,16.30,0,329.43,347.46,18.6,16.1,0.137,1333522.3,1333522.3,4923,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203915,592484.00
06/22/2019 07:45,2,0.711,ACTIVE,212.38,338.44,60.065,1561203904,"201051344000417","174011545737251",18.75,15.30,0,330.33,343.55,13.6,11.2,0.088,1060032.3,1060032.3,4929,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203916,592485.00
06/22/2019 07:45,2,0.639,ACTIVE,212.61,339.95,60.054,1561203904,"201051344000685","174011545737251",29.36,15.50,0,330.03,347.16,19.0,16.4,0.141,1339857.7,1339857.7,4922,0,0,0,L,1122011218,1,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203917,592486.00
06/22/2019 07:45,2,0.660,ACTIVE,212.38,340.25,60.059,1561203904,"201051344000651","174011545737251",29.48,15.00,0,330.63,347.46,19.8,17.2,0.137,1333626.5,1333626.5,4920,0,0,0,L,1122011218,1,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203918,592487.00
06/22/2019 07:45,2,0.641,ACTIVE,212.38,340.25,60.049,1561203904,"201051344000594","174011545737251",29.58,15.50,0,330.33,348.66,19.2,16.6,0.128,1344526.0,1344526.0,4921,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203919,592488.00
06/22/2019 07:45,2,0.654,ACTIVE,212.83,342.05,60.054,1561203904,"201051344000469","174011545737251",29.26,15.30,0,330.93,348.66,19.4,16.8,0.141,1324511.5,1324511.5,4919,0,0,0,L,1122011218,1,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203920,592489.00
06/22/2019 07:45,2,0.637,ACTIVE,212.61,339.95,60.054,1561203904,"201051344000585","174011545737251",29.42,16.00,0,330.03,346.56,19.0,16.4,0.133,1348138.1,1348138.1,4917,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203921,592490.00
06/22/2019 07:45,2,0.574,ACTIVE,213.29,342.35,60.043,1561203904,"201051344000853","174011545737251",30.18,15.80,0,333.33,348.96,17.5,15.0,0.110,1347540.2,1347540.2,4916,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203922,592491.00
06/22/2019 07:45,2,0.604,ACTIVE,212.38,339.04,60.059,1561203904,"201051344001145","174011545737251",29.70,15.30,0,330.93,346.86,18.2,15.6,0.124,1348325.1,1348325.1,4933,0,0,0,L,1122011218,1,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203922,592492.00
06/22/2019 07:45,2,0.693,ACTIVE,212.16,339.95,60.054,1561203904,"201051344000438","174011545737251",29.90,15.30,0,330.33,348.96,21.1,18.4,0.146,1341780.5,1341780.5,4919,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203923,592493.00
