ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 07:45,2,0.680,ACTIVE,211.93,338.44,60.038,1561203904,"201051344001135","174011545737251",29.56,15.50,0,330.03,347.16,20.4,17.7,0.137,1328847.9,1328847.9,4914,0,0,0,L,1122011218,1,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203924,592494.00
06/22/2019 07:45,2,0.605,ACTIVE,212.61,340.25,60.054,1561203904,"201051344000983","174011545737251",29.38,16.00,0,330.03,347.46,18.1,15.5,0.119,1345535.6,1345535.6,4912,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203925,592495.00
06/22/2019 07:45,2,0.705,ACTIVE,212.38,339.65,60.054,1561203904,"201051344001203","174011545737251",29.26,15.50,0,329.73,348.96,20.9,18.3,0.155,1336738.4,1336738.4,4924,0,0,0,L,1122011218,1,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203926,592496.00
06/22/2019 07:45,2,0.695,ACTIVE,211.93,338.74,60.049,1561203904,"201051344001230","174011545737251",29.30,15.50,0,329.13,347.46,20.7,18.0,0.150,1331998.8,1331998.8,4937,0,0,0,L,1122011218,1,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203927,592497.00
06/22/2019 07:45,2,0.545,ACTIVE,211.93,338.44,60.049,1561203904,"201051344000646","174011545737251",30.83,15.80,0,329.73,348.06,17.1,14.5,0.110,1325870.3,1325870.3,4931,0,0,0,L,1122011218,1,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203928,592498.00
06/22/2019 07:45,2,0.641,ACTIVE,212.83,340.55,60.054,1561203904,"201051344000867","174011545737251",29.54,16.00,0,330.63,348.36,19.2,16.6,0.128,1322762.8,1322762.8,4914,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203929,592499.00
06/22/2019 07:45,2,0.641,ACTIVE,213.06,342.65,60.070,1561203904,"201051344000633","174011545737251",29.44,15.50,0,331.83,350.17,19.1,16.5,0.133,1319936.7,1319936.7,4924,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203930,592500.00
06/22/2019 07:45,2,0.748,ACTIVE,211.70,340.25,60.054,1561203904,"201051344000955","174011545737251",29.54,15.80,0,329.73,348.06,22.4,19.7,0.164,1346434.3,1346434.3,4924,0,0,0,L,1122011218,1,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203931,592501.00
06/22/2019 07:45,2,0.592,ACTIVE,212.83,340.85,60.070,1561203904,"201051344000648","174011545737251",30.08,14.70,0,331.83,347.46,18.1,15.5,0.119,1334230.3,1334230.3,4912,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203932,592502.00
06/22/2019 07:45,2,0.615,ACTIVE,212.83,341.15,60.059,1561203904,"201051344000645","174011545737251",29.32,15.80,0,331.83,348.96,18.3,15.8,0.128,1339622.0,1339622.0,4919,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203933,592503.00
06/22/2019 07:45,2,0.598,ACTIVE,212.83,340.55,60.054,1561203904,"201051344000569","174011545737251",29.70,15.80,0,331.23,348.06,18.0,15.5,0.124,1356310.5,1356310.5,4923,0,0,0,L,1122011218,1,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203934,592504.00
06/22/2019 07:45,2,0.691,ACTIVE,212.83,346.86,60.043,1561203904,"179051228000119","174011545737251",29.26,17.50,0,333.33,353.77,20.5,17.9,0.133,142724.9,142724.9,4957,0,0,0,L,46974696,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561203935,592505.00
06/22/2019 08:00,2,0.957,ACTIVE,212.38,341.75,60.049,1561204804,"201051344000579","174011545737251",29.74,16.70,0,329.43,354.07,28.9,26.0,0.221,1357198.9,1357198.9,4922,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204805,592506.00
06/22/2019 08:00,2,0.963,ACTIVE,212.16,339.95,59.990,1561204804,"201051344001025","174011545737251",30.18,16.30,0,329.73,353.47,29.5,26.5,0.225,1341214.4,1341214.4,4921,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204806,592507.00
06/22/2019 08:00,2,1.117,ACTIVE,212.38,342.65,59.996,1561204804,"201051344001093","174011545737251",29.82,17.00,0,328.52,356.48,33.7,30.6,0.256,1323836.4,1323836.4,4925,0,0,0,L,1122011218,1,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204807,592508.00
06/22/2019 08:00,2,0.830,ACTIVE,212.38,339.95,60.012,1561204804,"201051344000458","174011545737251",30.02,17.50,0,330.33,352.27,25.3,22.5,0.190,1338727.3,1338727.3,4913,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204808,592509.00
06/22/2019 08:00,2,1.057,ACTIVE,211.93,338.44,60.012,1561204804,"201051344000890","174011545737251",29.60,16.70,0,329.13,354.97,31.7,28.7,0.256,1338953.0,1338953.0,4921,0,0,0,L,1122011218,1,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204809,592510.00
06/22/2019 08:00,2,0.951,ACTIVE,212.38,340.25,59.964,1561204804,"201051344000988","174011545737251",19.10,16.30,0,330.03,350.77,18.4,15.9,0.141,1023684.4,1023684.4,4918,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204810,592511.00
06/22/2019 08:00,2,0.949,ACTIVE,212.61,341.45,60.012,1561204804,"201051344000582","174011545737251",29.76,16.30,0,329.43,353.47,28.6,25.7,0.225,1316709.3,1316709.3,4914,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204811,592512.00
06/22/2019 08:00,2,0.939,ACTIVE,212.16,341.15,60.028,1561204804,"201051344000868","174011545737251",29.80,15.80,0,330.03,353.77,28.4,25.5,0.217,1324773.1,1324773.1,4915,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204812,592513.00
06/22/2019 08:00,2,0.865,ACTIVE,212.61,342.65,60.012,1561204804,"201051344000576","174011545737251",30.24,16.00,0,330.63,354.07,26.5,23.7,0.203,1341733.4,1341733.4,4924,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204813,592514.00
06/22/2019 08:00,2,0.926,ACTIVE,212.38,341.75,60.012,1561204804,"201051344001158","174011545737251",29.38,16.30,0,329.73,354.37,27.6,24.7,0.217,1318866.3,1318866.3,4917,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204814,592515.00
06/22/2019 08:00,2,0.951,ACTIVE,212.38,341.15,60.012,1561204804,"201051344000917","174011545737251",29.52,17.30,0,329.13,352.87,28.5,25.6,0.225,1333527.4,1333527.4,4924,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204814,592516.00
06/22/2019 08:00,2,1.023,ACTIVE,212.38,339.04,60.006,1561204804,"201051344000417","174011545737251",19.30,16.00,0,330.63,347.76,20.0,17.4,0.146,1060035.8,1060035.8,4930,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204815,592517.00
06/22/2019 08:00,2,0.943,ACTIVE,212.38,341.15,60.017,1561204804,"201051344000685","174011545737251",30.00,16.30,0,330.33,353.47,28.6,25.7,0.230,1339862.9,1339862.9,4923,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204816,592518.00
06/22/2019 08:00,2,0.980,ACTIVE,212.38,341.15,60.012,1561204804,"201051344000651","174011545737251",29.96,16.00,0,330.03,354.07,29.8,26.8,0.230,1333631.9,1333631.9,4921,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204817,592519.00
06/22/2019 08:00,2,0.930,ACTIVE,212.16,341.45,60.017,1561204804,"201051344000594","174011545737251",29.84,16.30,0,329.43,353.77,28.2,25.3,0.212,1344531.1,1344531.1,4922,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204818,592520.00
06/22/2019 08:00,2,0.947,ACTIVE,212.61,342.05,60.017,1561204804,"201051344000469","174011545737251",29.76,16.30,0,329.13,354.37,28.6,25.6,0.230,1324516.7,1324516.7,4920,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204819,592521.00
06/22/2019 08:00,2,0.945,ACTIVE,212.61,341.45,60.022,1561204804,"201051344000585","174011545737251",29.44,17.30,0,330.33,353.77,28.2,25.3,0.217,1348143.2,1348143.2,4918,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204820,592522.00
06/22/2019 08:00,2,0.850,ACTIVE,213.06,342.35,60.022,1561204804,"201051344000853","174011545737251",29.90,16.70,0,332.13,354.07,25.8,23.0,0.194,1347544.9,1347544.9,4917,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204821,592523.00
06/22/2019 08:00,2,0.891,ACTIVE,212.61,341.15,60.006,1561204804,"201051344001145","174011545737251",30.18,16.00,0,330.33,352.57,27.3,24.4,0.208,1348330.0,1348330.0,4934,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204822,592524.00
06/22/2019 08:00,2,1.023,ACTIVE,212.61,341.75,60.017,1561204804,"201051344000438","174011545737251",30.14,16.30,0,329.43,354.97,31.3,28.3,0.243,1341786.2,1341786.2,4920,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204823,592525.00
06/22/2019 08:00,2,0.998,ACTIVE,212.16,339.34,60.017,1561204804,"201051344001135","174011545737251",29.88,16.30,0,329.43,354.37,30.2,27.3,0.225,1328853.4,1328853.4,4915,0,0,0,L,1122011218,1,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204824,592526.00
06/22/2019 08:00,2,0.848,ACTIVE,212.61,340.85,60.028,1561204804,"201051344000983","174011545737251",30.32,17.00,0,330.03,352.27,26.1,23.2,0.194,1345540.3,1345540.3,4913,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204825,592527.00
06/22/2019 08:00,2,1.041,ACTIVE,212.61,341.45,60.028,1561204804,"201051344001203","174011545737251",29.82,16.30,0,329.43,356.78,31.5,28.4,0.247,1336744.1,1336744.1,4925,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204826,592528.00
06/22/2019 08:00,2,1.027,ACTIVE,212.16,341.45,60.022,1561204804,"201051344001230","174011545737251",30.02,16.70,0,329.13,355.88,31.3,28.3,0.243,1332004.4,1332004.4,4938,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204827,592529.00
06/22/2019 08:00,2,0.938,ACTIVE,211.93,341.45,60.028,1561204804,"201051344000646","174011545737251",30.08,16.70,0,329.13,353.17,28.6,25.7,0.212,1325875.2,1325875.2,4932,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204828,592530.00
06/22/2019 08:00,2,0.951,ACTIVE,212.61,341.75,60.038,1561204804,"201051344000867","174011545737251",29.48,17.00,0,330.33,353.77,28.4,25.5,0.208,1322768.0,1322768.0,4915,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204829,592531.00
06/22/2019 08:00,2,0.928,ACTIVE,212.83,343.25,60.022,1561204804,"201051344000633","174011545737251",29.84,16.30,0,330.93,355.28,28.1,25.2,0.217,1319941.8,1319941.8,4925,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204830,592532.00
06/22/2019 08:00,2,1.090,ACTIVE,211.93,342.05,60.065,1561204804,"201051344000955","174011545737251",30.08,17.00,0,329.13,355.88,33.2,30.1,0.256,1346440.4,1346440.4,4925,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204830,592533.00
06/22/2019 08:00,2,0.895,ACTIVE,212.83,341.45,60.038,1561204804,"201051344000648","174011545737251",29.66,15.50,0,330.33,354.07,26.9,24.0,0.203,1334235.1,1334235.1,4913,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204831,592534.00
06/22/2019 08:00,2,0.895,ACTIVE,213.06,342.65,60.022,1561204804,"201051344000645","174011545737251",29.72,16.70,0,330.33,354.07,26.9,24.1,0.203,1339626.9,1339626.9,4920,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204832,592535.00
06/22/2019 08:00,2,0.869,ACTIVE,212.61,341.45,60.028,1561204804,"201051344000569","174011545737251",29.94,16.70,0,329.43,353.17,26.4,23.5,0.199,1356315.3,1356315.3,4924,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204833,592536.00
06/22/2019 08:00,2,0.973,ACTIVE,212.83,345.66,60.033,1561204804,"179051228000119","174011545737251",30.00,18.30,0,333.33,357.08,29.6,26.6,0.217,142730.4,142730.4,4958,0,0,0,L,46974696,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561204834,592537.00
06/22/2019 08:15,2,1.367,ACTIVE,213.06,345.06,60.006,1561205704,"201051344000579","174011545737251",30.08,17.50,0,330.93,362.19,41.7,38.3,0.336,1357206.9,1357206.9,4923,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205705,592538.00
06/22/2019 08:15,2,1.426,ACTIVE,213.29,345.66,59.990,1561205704,"201051344001025","174011545737251",29.82,17.50,0,327.02,363.69,43.1,39.7,0.345,1341222.6,1341222.6,4922,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205706,592539.00
06/22/2019 08:15,2,1.572,ACTIVE,213.51,347.46,59.980,1561205704,"201051344001093","174011545737251",30.02,17.80,0,328.22,366.70,47.9,44.3,0.376,1323845.7,1323845.7,4926,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205707,592540.00
06/22/2019 08:15,2,1.244,ACTIVE,212.83,343.85,60.012,1561205704,"201051344000458","174011545737251",29.68,18.30,0,330.03,359.48,37.5,34.2,0.305,1338734.3,1338734.3,4914,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205708,592541.00
06/22/2019 08:15,2,1.506,ACTIVE,213.06,346.26,60.012,1561205704,"201051344000890","174011545737251",29.78,17.80,0,327.02,364.89,45.5,41.9,0.367,1338961.7,1338961.7,4922,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205709,592542.00
06/22/2019 08:15,2,1.395,ACTIVE,213.06,342.95,60.012,1561205704,"201051344000988","174011545737251",19.26,17.30,0,330.03,354.97,27.2,24.4,0.217,1023689.4,1023689.4,4919,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205710,592543.00
06/22/2019 08:15,2,1.389,ACTIVE,213.96,346.86,60.006,1561205704,"201051344000582","174011545737251",29.64,17.30,0,329.13,363.69,41.8,38.4,0.331,1316717.2,1316717.2,4915,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205711,592544.00
06/22/2019 08:15,2,1.373,ACTIVE,212.83,344.45,60.012,1561205704,"201051344000868","174011545737251",29.68,16.70,0,329.43,361.29,41.3,38.0,0.327,1324780.9,1324780.9,4916,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205712,592545.00
06/22/2019 08:15,2,1.303,ACTIVE,213.51,346.56,60.001,1561205704,"201051344000576","174011545737251",29.62,17.00,0,329.73,361.29,39.1,35.8,0.309,1341740.8,1341740.8,4925,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205713,592546.00
06/22/2019 08:15,2,1.346,ACTIVE,213.06,345.66,60.012,1561205704,"201051344001158","174011545737251",29.74,17.30,0,329.73,362.19,40.5,37.2,0.331,1318873.9,1318873.9,4918,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205714,592547.00
06/22/2019 08:15,2,1.406,ACTIVE,213.51,346.86,59.980,1561205704,"201051344000917","174011545737251",29.32,18.30,0,327.62,363.09,41.8,38.5,0.340,1333535.3,1333535.3,4925,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205715,592548.00
06/22/2019 08:15,2,1.455,ACTIVE,213.51,342.65,60.006,1561205704,"201051344000417","174011545737251",19.60,17.00,0,329.13,354.97,28.9,26.0,0.221,1060041.1,1060041.1,4931,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205715,592549.00
06/22/2019 08:15,2,1.383,ACTIVE,213.51,346.26,59.990,1561205704,"201051344000685","174011545737251",30.02,17.30,0,328.82,364.29,42.1,38.7,0.354,1339870.8,1339870.8,4924,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205716,592550.00
06/22/2019 08:15,2,1.445,ACTIVE,213.74,347.16,60.006,1561205704,"201051344000651","174011545737251",29.62,17.50,0,327.62,364.59,43.4,39.9,0.349,1333640.1,1333640.1,4922,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205717,592551.00
06/22/2019 08:15,2,1.365,ACTIVE,212.61,345.36,60.006,1561205704,"201051344000594","174011545737251",29.74,17.00,0,327.92,361.59,41.1,37.8,0.323,1344538.9,1344538.9,4923,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205718,592552.00
06/22/2019 08:15,2,1.377,ACTIVE,213.29,345.96,59.996,1561205704,"201051344000469","174011545737251",29.90,17.30,0,329.13,362.19,41.7,38.4,0.345,1324524.6,1324524.6,4921,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205719,592553.00
06/22/2019 08:15,2,1.354,ACTIVE,213.74,346.56,60.006,1561205704,"201051344000585","174011545737251",30.14,18.30,0,328.82,362.49,41.4,38.0,0.327,1348151.0,1348151.0,4919,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205720,592554.00
06/22/2019 08:15,2,1.268,ACTIVE,213.74,345.66,60.012,1561205704,"201051344000853","174011545737251",29.92,17.50,0,332.13,360.99,38.4,35.2,0.305,1347552.1,1347552.1,4918,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205721,592555.00
06/22/2019 08:15,2,1.334,ACTIVE,213.51,346.56,60.038,1561205704,"201051344001145","174011545737251",29.96,17.30,0,329.13,362.79,40.5,37.2,0.327,1348337.6,1348337.6,4935,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205722,592556.00
06/22/2019 08:15,2,1.479,ACTIVE,213.51,346.56,59.980,1561205704,"201051344000438","174011545737251",30.10,17.30,0,328.52,365.49,45.1,41.6,0.362,1341794.9,1341794.9,4921,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205723,592557.00
06/22/2019 08:15,2,1.438,ACTIVE,213.29,345.96,60.028,1561205704,"201051344001135","174011545737251",29.90,17.50,0,326.12,363.69,43.5,40.1,0.349,1328861.7,1328861.7,4916,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205724,592558.00
06/22/2019 08:15,2,1.275,ACTIVE,213.06,343.85,59.980,1561205704,"201051344000983","174011545737251",29.82,17.80,0,329.43,359.78,38.5,35.3,0.309,1345547.5,1345547.5,4914,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205725,592559.00
06/22/2019 08:15,2,1.510,ACTIVE,213.51,345.96,60.033,1561205704,"201051344001203","174011545737251",29.70,17.80,0,327.92,366.40,45.5,41.9,0.367,1336752.8,1336752.8,4926,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205726,592560.00
06/22/2019 08:15,2,1.480,ACTIVE,213.29,346.26,59.996,1561205704,"201051344001230","174011545737251",30.08,17.80,0,326.12,363.69,45.1,41.6,0.367,1332013.1,1332013.1,4939,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205727,592561.00
06/22/2019 08:15,2,1.387,ACTIVE,212.83,345.96,60.012,1561205704,"201051344000646","174011545737251",29.88,17.50,0,325.52,363.09,42.0,38.6,0.340,1325883.2,1325883.2,4933,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205728,592562.00
06/22/2019 08:15,2,1.361,ACTIVE,213.06,344.45,60.012,1561205704,"201051344000867","174011545737251",30.00,18.00,0,329.13,360.99,41.4,38.0,0.327,1322775.8,1322775.8,4916,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205729,592563.00
06/22/2019 08:15,2,1.365,ACTIVE,213.29,346.86,60.006,1561205704,"201051344000633","174011545737251",29.70,17.50,0,330.03,362.49,41.1,37.7,0.331,1319949.6,1319949.6,4926,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205730,592564.00
06/22/2019 08:15,2,1.539,ACTIVE,213.06,346.86,60.001,1561205704,"201051344000955","174011545737251",30.26,18.00,0,322.51,370.60,47.2,43.6,0.384,1346449.5,1346449.5,4926,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205731,592565.00
06/22/2019 08:15,2,1.295,ACTIVE,213.06,344.45,60.012,1561205704,"201051344000648","174011545737251",29.88,16.70,0,330.93,360.99,39.2,35.9,0.309,1334242.5,1334242.5,4914,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205732,592566.00
06/22/2019 08:15,2,1.334,ACTIVE,213.29,345.06,60.033,1561205704,"201051344000645","174011545737251",29.30,17.50,0,331.53,361.59,39.6,36.3,0.318,1339634.3,1339634.3,4921,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205732,592567.00
06/22/2019 08:15,2,1.270,ACTIVE,213.06,345.06,59.990,1561205704,"201051344000569","174011545737251",30.06,17.50,0,329.43,363.69,38.7,35.4,0.314,1356322.5,1356322.5,4925,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205733,592568.00
06/22/2019 08:15,2,1.398,ACTIVE,213.29,348.96,60.012,1561205704,"179051228000119","174011545737251",30.06,19.50,0,331.83,364.89,42.5,39.1,0.340,142738.5,142738.5,4959,0,0,0,L,46974696,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561205734,592569.00
06/22/2019 08:30,2,1.838,ACTIVE,213.29,351.67,60.012,1561206604,"201051344000579","174011545737251",30.16,19.00,0,330.63,373.01,56.1,52.3,0.460,1357218.2,1357218.2,4924,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206605,592570.00
06/22/2019 08:30,2,1.914,ACTIVE,213.06,350.17,60.022,1561206604,"201051344001025","174011545737251",29.80,19.30,0,330.93,373.91,57.8,53.8,0.468,1341234.3,1341234.3,4923,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206607,592571.00
06/22/2019 08:30,2,2.051,ACTIVE,213.29,353.47,60.017,1561206604,"201051344001093","174011545737251",30.12,19.30,0,330.93,376.92,62.6,58.5,0.504,1323858.5,1323858.5,4927,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206607,592572.00
06/22/2019 08:30,2,1.711,ACTIVE,213.29,349.56,59.996,1561206604,"201051344000458","174011545737251",29.68,19.80,0,330.63,370.90,51.5,47.7,0.429,1338744.5,1338744.5,4915,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206608,592573.00
06/22/2019 08:30,2,1.992,ACTIVE,212.83,349.86,60.017,1561206604,"201051344000890","174011545737251",29.82,19.30,0,330.03,374.51,60.1,56.1,0.482,1338974.0,1338974.0,4923,0,0,0,L,1122011218,1,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206609,592574.00
06/22/2019 08:30,2,1.873,ACTIVE,213.29,348.06,60.001,1561206604,"201051344000988","174011545737251",19.38,18.30,0,330.33,363.09,36.8,33.6,0.305,1023696.6,1023696.6,4920,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206610,592575.00
06/22/2019 08:30,2,1.861,ACTIVE,213.74,351.07,60.006,1561206604,"201051344000582","174011545737251",29.74,18.30,0,331.23,373.61,56.1,52.2,0.464,1316728.6,1316728.6,4916,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206611,592576.00
06/22/2019 08:30,2,1.850,ACTIVE,212.83,350.47,60.017,1561206604,"201051344000868","174011545737251",29.62,17.80,0,327.92,372.41,55.5,51.7,0.455,1324792.1,1324792.1,4917,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206612,592577.00
06/22/2019 08:30,2,1.750,ACTIVE,213.96,351.97,60.022,1561206604,"201051344000576","174011545737251",29.98,18.30,0,330.03,372.41,53.1,49.4,0.433,1341751.5,1341751.5,4926,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206613,592578.00
06/22/2019 08:30,2,1.814,ACTIVE,213.51,350.47,60.033,1561206604,"201051344001158","174011545737251",29.92,18.30,0,329.73,373.61,55.0,51.1,0.460,1318885.0,1318885.0,4919,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206614,592579.00
06/22/2019 08:30,2,1.867,ACTIVE,213.29,351.37,59.980,1561206604,"201051344000917","174011545737251",29.86,19.50,0,330.03,373.61,56.5,52.6,0.464,1333546.7,1333546.7,4926,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206615,592580.00
06/22/2019 08:30,2,1.951,ACTIVE,213.06,345.66,60.022,1561206604,"201051344000417","174011545737251",19.32,18.00,0,330.03,361.29,38.2,35.0,0.314,1060048.7,1060048.7,4932,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206616,592581.00
06/22/2019 08:30,2,1.885,ACTIVE,213.06,350.17,60.017,1561206604,"201051344000685","174011545737251",29.74,18.30,0,330.63,373.01,56.8,52.9,0.491,1339882.3,1339882.3,4925,0,0,0,L,1122011218,1,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206617,592582.00
06/22/2019 08:30,2,1.930,ACTIVE,213.29,351.07,60.022,1561206604,"201051344000651","174011545737251",29.72,19.00,0,332.13,374.51,58.1,54.2,0.477,1333651.9,1333651.9,4923,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206618,592583.00
06/22/2019 08:30,2,1.822,ACTIVE,212.83,350.17,60.012,1561206604,"201051344000594","174011545737251",30.12,18.00,0,327.92,372.71,55.6,51.8,0.460,1344550.1,1344550.1,4924,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206619,592584.00
06/22/2019 08:30,2,1.857,ACTIVE,213.51,351.67,60.017,1561206604,"201051344000469","174011545737251",29.86,18.70,0,329.13,373.61,56.1,52.3,0.464,1324536.0,1324536.0,4922,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206620,592585.00
06/22/2019 08:30,2,1.859,ACTIVE,213.06,350.47,60.001,1561206604,"201051344000585","174011545737251",29.72,19.80,0,330.93,372.71,55.9,52.0,0.460,1348162.3,1348162.3,4920,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206621,592586.00
06/22/2019 08:30,2,1.725,ACTIVE,213.96,351.67,60.022,1561206604,"201051344000853","174011545737251",30.08,19.30,0,332.13,372.11,52.6,48.8,0.424,1347562.6,1347562.6,4919,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206622,592587.00
06/22/2019 08:30,2,1.814,ACTIVE,212.83,349.56,60.006,1561206604,"201051344001145","174011545737251",30.00,18.30,0,331.53,372.41,55.1,51.3,0.451,1348348.7,1348348.7,4936,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206623,592588.00
06/22/2019 08:30,2,1.939,ACTIVE,212.83,351.07,60.012,1561206604,"201051344000438","174011545737251",30.49,18.70,0,331.83,375.11,59.9,55.9,0.499,1341807.1,1341807.1,4922,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206624,592589.00
06/22/2019 08:30,2,1.934,ACTIVE,212.83,349.86,60.006,1561206604,"201051344001135","174011545737251",29.74,19.30,0,329.73,373.01,58.2,54.3,0.464,1328873.5,1328873.5,4917,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206624,592590.00
06/22/2019 08:30,2,1.717,ACTIVE,213.29,350.47,60.006,1561206604,"201051344000983","174011545737251",30.26,19.00,0,329.43,371.21,52.6,48.9,0.438,1345558.1,1345558.1,4915,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206625,592591.00
06/22/2019 08:30,2,2.018,ACTIVE,213.06,350.77,60.022,1561206604,"201051344001203","174011545737251",29.56,19.80,0,331.23,375.71,60.4,56.4,0.504,1336765.1,1336765.1,4927,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206626,592592.00
06/22/2019 08:30,2,1.963,ACTIVE,212.61,349.26,59.990,1561206604,"201051344001230","174011545737251",30.16,19.30,0,328.52,373.61,60.0,56.0,0.504,1332025.3,1332025.3,4940,0,0,0,L,1122011218,1,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206627,592593.00
06/22/2019 08:30,2,1.867,ACTIVE,212.61,349.86,59.990,1561206604,"201051344000646","174011545737251",29.82,18.70,0,329.73,373.01,56.4,52.5,0.477,1325894.6,1325894.6,4934,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206628,592594.00
06/22/2019 08:30,2,1.848,ACTIVE,213.29,348.96,60.017,1561206604,"201051344000867","174011545737251",29.78,19.80,0,329.13,371.51,55.7,51.8,0.442,1322787.1,1322787.1,4917,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206629,592595.00
06/22/2019 08:30,2,1.824,ACTIVE,213.51,351.07,60.001,1561206604,"201051344000633","174011545737251",29.92,19.30,0,330.03,373.31,55.3,51.5,0.446,1319960.8,1319960.8,4927,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206630,592596.00
06/22/2019 08:30,2,2.039,ACTIVE,212.38,350.77,60.012,1561206604,"201051344000955","174011545737251",30.12,19.80,0,329.73,375.11,62.2,58.1,0.521,1346462.2,1346462.2,4927,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206631,592597.00
06/22/2019 08:30,2,1.752,ACTIVE,213.29,349.86,60.012,1561206604,"201051344000648","174011545737251",29.86,17.80,0,330.63,372.11,53.0,49.3,0.438,1334253.1,1334253.1,4915,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206632,592598.00
06/22/2019 08:30,2,1.789,ACTIVE,213.51,350.17,60.006,1561206604,"201051344000645","174011545737251",29.74,19.00,0,330.33,372.71,53.9,50.1,0.442,1339645.2,1339645.2,4922,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206633,592599.00
06/22/2019 08:30,2,1.752,ACTIVE,213.29,351.37,60.012,1561206604,"201051344000569","174011545737251",29.64,18.70,0,329.73,371.51,52.6,48.9,0.438,1356333.1,1356333.1,4926,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206634,592600.00
06/22/2019 08:30,2,1.877,ACTIVE,213.51,355.58,60.012,1561206604,"179051228000119","174011545737251",29.84,20.70,0,331.23,376.31,56.8,52.9,0.473,142750.1,142750.1,4960,0,0,0,L,46974696,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561206635,592601.00
06/22/2019 08:45,2,2.285,ACTIVE,214.19,356.18,60.001,1561207505,"201051344000579","174011545737251",30.12,20.30,0,333.33,383.53,69.8,65.4,0.575,1357232.9,1357232.9,4925,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207506,592602.00
06/22/2019 08:45,2,2.359,ACTIVE,213.51,354.67,60.012,1561207505,"201051344001025","174011545737251",30.02,20.70,0,330.03,384.13,71.7,67.3,0.583,1341249.5,1341249.5,4924,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207507,592603.00
06/22/2019 08:45,2,2.514,ACTIVE,213.29,357.08,59.996,1561207505,"201051344001093","174011545737251",29.96,20.30,0,331.23,386.53,76.3,71.7,0.623,1323874.8,1323874.8,4928,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207508,592604.00
06/22/2019 08:45,2,2.146,ACTIVE,213.96,354.97,60.001,1561207505,"201051344000458","174011545737251",29.82,21.00,0,331.53,380.82,64.9,60.7,0.548,1338758.0,1338758.0,4916,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207509,592605.00
06/22/2019 08:45,2,2.453,ACTIVE,212.83,354.67,60.012,1561207505,"201051344000890","174011545737251",29.68,20.30,0,329.43,384.43,73.8,69.3,0.605,1338989.7,1338989.7,4924,0,0,0,L,1122011218,1,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207510,592606.00
06/22/2019 08:45,2,2.318,ACTIVE,214.19,352.27,60.012,1561207505,"201051344000988","174011545737251",19.56,19.30,0,331.53,370.90,46.1,42.5,0.380,1023706.1,1023706.1,4921,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207511,592607.00
06/22/2019 08:45,2,2.312,ACTIVE,213.51,355.88,60.012,1561207505,"201051344000582","174011545737251",29.76,19.80,0,331.53,383.53,69.7,65.3,0.575,1316743.2,1316743.2,4917,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207512,592608.00
06/22/2019 08:45,2,2.316,ACTIVE,213.51,354.97,60.017,1561207505,"201051344000868","174011545737251",29.46,19.00,0,330.33,382.93,69.1,64.8,0.566,1324806.7,1324806.7,4918,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207513,592609.00
06/22/2019 08:45,2,2.203,ACTIVE,214.41,357.08,60.006,1561207505,"201051344000576","174011545737251",29.80,19.80,0,332.43,382.33,66.5,62.3,0.544,1341765.4,1341765.4,4927,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207514,592610.00
06/22/2019 08:45,2,2.281,ACTIVE,214.19,355.58,60.006,1561207505,"201051344001158","174011545737251",29.72,19.30,0,332.13,383.83,68.7,64.4,0.575,1318899.4,1318899.4,4920,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207515,592611.00
06/22/2019 08:45,2,2.326,ACTIVE,213.51,354.97,60.006,1561207505,"201051344000917","174011545737251",29.86,20.70,0,331.23,383.53,70.3,65.9,0.588,1333561.5,1333561.5,4927,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207516,592612.00
06/22/2019 08:45,2,2.375,ACTIVE,213.29,348.66,60.012,1561207505,"201051344000417","174011545737251",19.60,19.30,0,330.93,368.80,47.1,43.6,0.380,1060058.5,1060058.5,4933,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207516,592613.00
06/22/2019 08:45,2,2.340,ACTIVE,213.29,354.97,60.006,1561207505,"201051344000685","174011545737251",29.78,19.30,0,329.43,383.23,70.6,66.2,0.610,1339897.2,1339897.2,4926,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207517,592614.00
06/22/2019 08:45,2,2.369,ACTIVE,213.51,354.97,60.001,1561207505,"201051344000651","174011545737251",30.00,20.30,0,333.03,383.83,72.0,67.6,0.588,1333667.1,1333667.1,4924,0,0,0,L,1122011218,1,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207518,592615.00
06/22/2019 08:45,2,2.297,ACTIVE,213.29,355.58,60.017,1561207505,"201051344000594","174011545737251",29.82,19.50,0,329.73,382.63,69.4,65.1,0.575,1344564.7,1344564.7,4925,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207519,592616.00
06/22/2019 08:45,2,2.312,ACTIVE,214.19,357.38,60.006,1561207505,"201051344000469","174011545737251",29.78,20.00,0,332.13,383.83,69.7,65.4,0.579,1324550.7,1324550.7,4923,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207520,592617.00
06/22/2019 08:45,2,2.301,ACTIVE,213.51,355.28,60.006,1561207505,"201051344000585","174011545737251",29.92,21.00,0,331.23,382.03,69.7,65.3,0.583,1348176.9,1348176.9,4921,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207521,592618.00
06/22/2019 08:45,2,2.182,ACTIVE,214.64,355.88,60.017,1561207505,"201051344000853","174011545737251",29.98,20.70,0,333.33,382.03,66.2,62.0,0.530,1347576.4,1347576.4,4920,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207522,592619.00
06/22/2019 08:45,2,2.258,ACTIVE,213.29,353.77,60.012,1561207505,"201051344001145","174011545737251",30.18,19.30,0,331.53,382.03,69.0,64.7,0.566,1348363.1,1348363.1,4937,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207523,592620.00
06/22/2019 08:45,2,2.410,ACTIVE,213.51,355.28,60.033,1561207505,"201051344000438","174011545737251",30.18,19.80,0,330.63,385.03,73.7,69.2,0.614,1341822.7,1341822.7,4923,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207524,592621.00
06/22/2019 08:45,2,2.375,ACTIVE,213.29,354.07,59.996,1561207505,"201051344001135","174011545737251",29.88,21.30,0,330.93,382.33,71.8,67.4,0.575,1328888.7,1328888.7,4918,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207525,592622.00
06/22/2019 08:45,2,2.186,ACTIVE,214.19,355.88,60.006,1561207505,"201051344000983","174011545737251",29.86,20.00,0,332.13,381.42,66.2,61.9,0.561,1345571.9,1345571.9,4916,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207526,592623.00
06/22/2019 08:45,2,2.443,ACTIVE,213.29,354.97,60.017,1561207505,"201051344001203","174011545737251",30.00,21.50,0,331.23,385.03,74.2,69.7,0.619,1336780.9,1336780.9,4928,0,0,0,L,1122011218,1,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207527,592624.00
06/22/2019 08:45,2,2.430,ACTIVE,212.83,354.07,60.017,1561207505,"201051344001230","174011545737251",29.98,20.30,0,328.52,383.23,73.8,69.3,0.614,1332041.0,1332041.0,4941,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207528,592625.00
06/22/2019 08:45,2,2.324,ACTIVE,212.61,354.07,60.012,1561207505,"201051344000646","174011545737251",29.80,19.50,0,329.13,382.93,70.2,65.8,0.592,1325909.3,1325909.3,4935,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207529,592626.00
06/22/2019 08:45,2,2.289,ACTIVE,213.96,354.37,60.017,1561207505,"201051344000867","174011545737251",29.92,21.50,0,330.93,381.73,69.4,65.1,0.557,1322801.6,1322801.6,4918,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207529,592627.00
06/22/2019 08:45,2,2.266,ACTIVE,214.19,356.18,60.017,1561207505,"201051344000633","174011545737251",30.04,21.50,0,331.83,384.43,68.9,64.6,0.552,1319975.3,1319975.3,4928,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207530,592628.00
06/22/2019 08:45,2,2.514,ACTIVE,212.61,354.67,59.985,1561207505,"201051344000955","174011545737251",29.84,21.30,0,330.03,384.43,76.0,71.4,0.641,1346478.4,1346478.4,4928,0,0,0,L,1122011218,1,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207531,592629.00
06/22/2019 08:45,2,2.205,ACTIVE,213.96,356.18,60.017,1561207505,"201051344000648","174011545737251",29.74,19.00,0,332.43,382.33,66.4,62.2,0.552,1334267.1,1334267.1,4916,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207532,592630.00
06/22/2019 08:45,2,2.238,ACTIVE,214.19,355.58,60.022,1561207505,"201051344000645","174011545737251",29.82,20.30,0,331.53,383.53,67.6,63.4,0.544,1339659.3,1339659.3,4923,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207533,592631.00
06/22/2019 08:45,2,2.197,ACTIVE,213.96,355.58,60.017,1561207505,"201051344000569","174011545737251",29.72,19.50,0,331.83,382.63,66.2,62.0,0.552,1356347.0,1356347.0,4927,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207534,592632.00
06/22/2019 08:45,2,2.324,ACTIVE,214.19,360.69,60.017,1561207505,"179051228000119","174011545737251",29.96,22.00,0,332.73,390.74,70.5,66.1,0.597,142764.9,142764.9,4961,0,0,0,L,46974696,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561207535,592633.00
06/22/2019 09:00,2,2.756,ACTIVE,215.32,346.26,60.001,1561208404,"201051344000579","174011545737251",30.32,22.80,0,319.21,389.84,84.7,79.8,0.389,1357250.7,1357250.7,4926,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208405,592634.00
06/22/2019 09:00,2,2.867,ACTIVE,214.87,344.45,59.980,1561208404,"201051344001025","174011545737251",29.80,22.50,0,319.81,390.14,86.5,81.6,0.393,1341267.8,1341267.8,4925,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208406,592635.00
06/22/2019 09:00,2,2.990,ACTIVE,214.87,346.26,59.996,1561208404,"201051344001093","174011545737251",30.04,23.00,0,331.53,388.34,91.0,85.9,0.411,1323894.2,1323894.2,4929,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208407,592636.00
