ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 09:00,2,2.633,ACTIVE,215.09,357.08,59.996,1561208404,"201051344000458","174011545737251",29.78,22.30,0,333.93,388.64,79.4,74.7,0.663,1338774.7,1338774.7,4917,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208408,592637.00
06/22/2019 09:00,2,2.895,ACTIVE,214.41,344.45,60.006,1561208404,"201051344000890","174011545737251",30.14,22.80,0,321.01,388.34,88.3,83.3,0.402,1339008.5,1339008.5,4925,0,0,0,L,1122011218,1,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208409,592638.00
06/22/2019 09:00,2,2.844,ACTIVE,215.32,353.17,59.990,1561208404,"201051344000988","174011545737251",19.26,20.30,0,333.93,376.01,55.5,51.6,0.473,1023717.7,1023717.7,4922,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208410,592639.00
06/22/2019 09:00,2,2.787,ACTIVE,215.54,346.26,60.006,1561208404,"201051344000582","174011545737251",29.84,21.50,0,319.21,389.84,84.3,79.5,0.389,1316761.0,1316761.0,4918,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208410,592640.00
06/22/2019 09:00,2,2.799,ACTIVE,214.64,346.26,59.990,1561208404,"201051344000868","174011545737251",29.54,20.70,0,318.91,389.54,83.7,78.9,0.384,1324824.4,1324824.4,4919,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208411,592641.00
06/22/2019 09:00,2,2.676,ACTIVE,215.54,347.76,59.996,1561208404,"201051344000576","174011545737251",29.92,21.80,0,334.54,389.54,81.1,76.4,0.376,1341782.5,1341782.5,4928,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208412,592642.00
06/22/2019 09:00,2,2.758,ACTIVE,215.32,346.56,59.996,1561208404,"201051344001158","174011545737251",29.82,20.70,0,333.63,390.74,83.3,78.5,0.393,1318916.9,1318916.9,4921,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208413,592643.00
06/22/2019 09:00,2,2.807,ACTIVE,215.09,345.96,59.980,1561208404,"201051344000917","174011545737251",29.94,23.00,0,321.01,388.94,85.2,80.3,0.389,1333579.5,1333579.5,4928,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208414,592644.00
06/22/2019 09:00,2,2.871,ACTIVE,214.87,350.77,59.996,1561208404,"201051344000417","174011545737251",19.36,21.50,0,331.53,373.91,56.4,52.5,0.460,1060070.4,1060070.4,4934,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208415,592645.00
06/22/2019 09:00,2,2.805,ACTIVE,214.64,346.26,60.001,1561208404,"201051344000685","174011545737251",29.54,21.00,0,318.61,388.34,83.9,79.1,0.398,1339915.1,1339915.1,4927,0,0,0,L,1122011218,1,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208416,592646.00
06/22/2019 09:00,2,2.857,ACTIVE,215.32,346.56,60.001,1561208404,"201051344000651","174011545737251",29.88,23.00,0,317.70,389.24,86.5,81.6,0.393,1333685.5,1333685.5,4925,0,0,0,L,1122011218,1,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208417,592647.00
06/22/2019 09:00,2,2.781,ACTIVE,214.41,345.36,59.996,1561208404,"201051344000594","174011545737251",29.94,21.30,0,318.00,388.94,84.3,79.4,0.380,1344582.5,1344582.5,4926,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208418,592648.00
06/22/2019 09:00,2,2.766,ACTIVE,215.32,347.76,59.996,1561208404,"201051344000469","174011545737251",30.08,22.30,0,312.59,414.49,84.4,79.5,0.398,1324568.5,1324568.5,4924,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208419,592649.00
06/22/2019 09:00,2,2.812,ACTIVE,215.32,346.86,60.033,1561208404,"201051344000585","174011545737251",29.66,23.00,0,319.81,388.34,84.5,79.7,0.398,1348194.8,1348194.8,4922,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208420,592650.00
06/22/2019 09:00,2,2.691,ACTIVE,215.77,347.76,59.996,1561208404,"201051344000853","174011545737251",29.64,22.30,0,335.14,389.84,80.8,76.1,0.362,1347593.4,1347593.4,4921,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208421,592651.00
06/22/2019 09:00,2,2.764,ACTIVE,214.64,345.36,59.990,1561208404,"201051344001145","174011545737251",30.02,21.00,0,318.91,406.07,84.0,79.2,0.384,1348380.8,1348380.8,4938,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208422,592652.00
06/22/2019 09:00,2,2.859,ACTIVE,214.87,346.26,60.017,1561208404,"201051344000438","174011545737251",30.45,22.50,0,318.91,389.54,88.3,83.3,0.398,1341841.5,1341841.5,4924,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208423,592653.00
06/22/2019 09:00,2,2.859,ACTIVE,214.87,344.45,60.028,1561208404,"201051344001135","174011545737251",29.84,24.00,0,320.11,387.14,86.4,81.5,0.380,1328907.1,1328907.1,4919,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208424,592654.00
06/22/2019 09:00,2,2.662,ACTIVE,215.32,346.26,59.996,1561208404,"201051344000983","174011545737251",29.98,21.80,0,333.63,389.24,80.9,76.1,0.380,1345588.9,1345588.9,4917,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208425,592655.00
06/22/2019 09:00,2,2.959,ACTIVE,215.09,345.96,60.001,1561208404,"201051344001203","174011545737251",29.74,24.50,0,315.60,390.44,89.2,84.1,0.407,1336799.9,1336799.9,4929,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208425,592656.00
06/22/2019 09:00,2,2.930,ACTIVE,214.41,344.76,59.990,1561208404,"201051344001230","174011545737251",29.78,22.30,0,318.61,387.74,88.5,83.4,0.411,1332059.8,1332059.8,4942,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208426,592657.00
06/22/2019 09:00,2,2.818,ACTIVE,214.41,345.36,60.033,1561208404,"201051344000646","174011545737251",29.66,21.30,0,318.91,388.64,84.7,79.8,0.402,1325927.2,1325927.2,4936,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208427,592658.00
06/22/2019 09:00,2,2.775,ACTIVE,215.09,345.96,59.996,1561208404,"201051344000867","174011545737251",29.84,23.80,0,320.41,387.44,83.9,79.1,0.371,1322819.4,1322819.4,4919,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208428,592659.00
06/22/2019 09:00,2,2.764,ACTIVE,215.32,347.46,59.996,1561208404,"201051344000633","174011545737251",29.88,24.00,0,332.43,391.94,83.7,78.9,0.384,1319992.9,1319992.9,4929,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208429,592660.00
06/22/2019 09:00,2,2.996,ACTIVE,214.41,345.36,60.038,1561208404,"201051344000955","174011545737251",29.82,24.00,0,318.61,387.74,90.5,85.4,0.415,1346497.7,1346497.7,4929,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208430,592661.00
06/22/2019 09:00,2,2.680,ALERT,215.32,346.56,60.001,1561208404,"201051344000648","174011545737251",29.84,21.00,0,300.87,390.14,81.0,76.2,0.384,1334284.0,1334284.0,4917,0,0,0,L,1122011218,1,122.23,123.59,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208432,592662.00
06/22/2019 09:00,2,2.740,ACTIVE,215.54,345.96,60.006,1561208404,"201051344000645","174011545737251",29.66,22.00,0,314.10,401.56,82.3,77.5,0.362,1339676.7,1339676.7,4924,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208433,592663.00
06/22/2019 09:00,2,2.666,ACTIVE,215.32,346.56,60.006,1561208404,"201051344000569","174011545737251",29.96,21.30,0,333.63,389.54,80.9,76.2,0.376,1356364.0,1356364.0,4928,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208434,592664.00
06/22/2019 09:00,2,2.809,ACTIVE,215.54,351.37,59.996,1561208404,"179051228000119","174011545737251",29.96,24.50,0,320.11,397.05,85.2,80.3,0.407,142782.9,142782.9,4962,0,0,0,L,46974696,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561208435,592665.00
06/22/2019 09:15,2,3.236,ACTIVE,216.00,348.06,60.012,1561209304,"201051344000579","174011545737251",30.30,25.00,0,334.54,372.11,99.4,94.0,0.451,1357272.4,1357272.4,4927,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209305,592666.00
06/22/2019 09:15,2,3.383,ACTIVE,216.00,348.36,60.038,1561209304,"201051344001025","174011545737251",29.66,25.00,0,333.03,372.11,101.6,96.1,0.464,1341289.9,1341289.9,4926,0,0,0,L,1122011218,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209306,592667.00
06/22/2019 09:15,2,3.520,ACTIVE,216.22,349.26,60.028,1561209304,"201051344001093","174011545737251",29.58,24.30,0,332.73,374.51,105.5,99.9,0.477,1323917.3,1323917.3,4930,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209307,592668.00
06/22/2019 09:15,2,3.141,ACTIVE,216.00,346.56,60.022,1561209304,"201051344000458","174011545737251",29.68,26.00,0,333.03,389.84,94.4,89.2,0.438,1338795.1,1338795.1,4918,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209308,592669.00
06/22/2019 09:15,2,3.467,ACTIVE,215.54,347.16,60.038,1561209304,"201051344000890","174011545737251",29.34,24.50,0,332.73,370.60,103.0,97.5,0.468,1339031.0,1339031.0,4926,0,0,0,L,1122011218,1,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209309,592670.00
06/22/2019 09:15,2,3.328,ACTIVE,216.00,354.97,60.038,1561209304,"201051344000988","174011545737251",19.34,21.00,0,332.43,381.12,65.3,61.1,0.548,1023731.7,1023731.7,4923,0,0,0,L,1122011218,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209310,592671.00
06/22/2019 09:15,2,3.305,ACTIVE,216.45,348.36,60.038,1561209304,"201051344000582","174011545737251",29.52,23.80,0,333.33,373.31,98.8,93.4,0.460,1316782.6,1316782.6,4919,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209311,592672.00
06/22/2019 09:15,2,3.301,ACTIVE,215.32,348.36,60.038,1561209304,"201051344000868","174011545737251",29.40,22.30,0,325.22,377.82,98.3,92.9,0.442,1324845.8,1324845.8,4920,0,0,0,L,1122011218,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209311,592673.00
06/22/2019 09:15,2,3.172,ACTIVE,216.22,348.06,60.043,1561209304,"201051344000576","174011545737251",29.76,24.50,0,334.84,371.51,95.7,90.4,0.442,1341803.3,1341803.3,4929,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209312,592674.00
06/22/2019 09:15,2,3.248,ACTIVE,216.00,348.66,60.038,1561209304,"201051344001158","174011545737251",29.78,22.80,0,334.54,372.71,98.0,92.6,0.464,1318938.3,1318938.3,4922,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209313,592675.00
06/22/2019 09:15,2,3.281,ACTIVE,216.00,348.96,60.038,1561209304,"201051344000917","174011545737251",30.08,25.30,0,331.23,372.11,99.9,94.5,0.464,1333601.3,1333601.3,4929,0,0,0,L,1122011218,1,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209314,592676.00
06/22/2019 09:15,2,3.357,ACTIVE,215.77,354.07,60.038,1561209304,"201051344000417","174011545737251",19.38,23.50,0,330.03,379.32,65.8,61.6,0.530,1060084.6,1060084.6,4935,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209315,592677.00
06/22/2019 09:15,2,3.301,ACTIVE,215.54,348.66,60.065,1561209304,"201051344000685","174011545737251",29.58,23.30,0,333.03,371.81,98.9,93.5,0.482,1339936.7,1339936.7,4928,0,0,0,L,1122011218,1,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209316,592678.00
06/22/2019 09:15,2,3.404,ACTIVE,216.22,348.36,60.012,1561209304,"201051344000651","174011545737251",29.48,24.80,0,333.63,372.71,101.6,96.1,0.460,1333707.7,1333707.7,4926,0,0,0,L,1122011218,1,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209317,592679.00
06/22/2019 09:15,2,3.277,ALERT,214.87,346.86,60.038,1561209304,"201051344000594","174011545737251",29.90,23.50,0,298.17,392.55,99.3,93.9,0.460,1344604.0,1344604.0,4927,0,0,0,L,1122011218,1,122.23,122.91,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209319,592680.00
06/22/2019 09:15,2,3.273,ACTIVE,216.22,348.96,60.043,1561209304,"201051344000469","174011545737251",29.90,23.80,0,333.63,373.01,99.0,93.7,0.477,1324590.1,1324590.1,4925,0,0,0,L,1122011218,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209320,592681.00
06/22/2019 09:15,2,3.314,ACTIVE,216.22,348.96,60.043,1561209304,"201051344000585","174011545737251",29.72,24.80,0,332.13,372.41,99.8,94.4,0.468,1348216.5,1348216.5,4923,0,0,0,L,1122011218,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209321,592682.00
06/22/2019 09:15,2,3.182,ACTIVE,216.45,348.36,60.043,1561209304,"201051344000853","174011545737251",29.70,24.30,0,334.24,371.21,95.6,90.3,0.446,1347614.2,1347614.2,4922,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209322,592683.00
06/22/2019 09:15,2,3.273,ACTIVE,215.54,348.06,60.049,1561209304,"201051344001145","174011545737251",29.90,22.80,0,332.73,372.11,99.2,93.8,0.460,1348402.4,1348402.4,4939,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209323,592684.00
06/22/2019 09:15,2,3.377,ACTIVE,216.00,348.96,60.049,1561209304,"201051344000438","174011545737251",30.20,25.30,0,331.53,373.61,103.2,97.7,0.477,1341864.1,1341864.1,4925,0,0,0,L,1122011218,1,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209324,592685.00
06/22/2019 09:15,2,3.338,ACTIVE,215.77,347.76,60.017,1561209304,"201051344001135","174011545737251",29.96,26.50,0,332.73,369.10,101.3,95.9,0.446,1328929.2,1328929.2,4920,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209324,592686.00
06/22/2019 09:15,2,3.156,ACTIVE,216.22,348.06,60.043,1561209304,"201051344000983","174011545737251",29.92,23.80,0,333.93,370.60,95.7,90.5,0.451,1345609.7,1345609.7,4918,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209325,592687.00
06/22/2019 09:15,2,3.449,ACTIVE,216.00,348.06,60.043,1561209304,"201051344001203","174011545737251",29.74,27.00,0,333.33,373.91,104.0,98.4,0.477,1336822.6,1336822.6,4930,0,0,0,L,1122011218,1,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209326,592688.00
06/22/2019 09:15,2,3.410,ACTIVE,215.32,347.76,60.054,1561209304,"201051344001230","174011545737251",29.92,23.80,0,330.93,370.30,103.3,97.8,0.482,1332082.4,1332082.4,4943,0,0,0,L,1122011218,1,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209327,592689.00
06/22/2019 09:15,2,3.309,ACTIVE,215.09,347.46,60.054,1561209304,"201051344000646","174011545737251",29.76,23.50,0,331.53,370.60,99.8,94.4,0.473,1325949.0,1325949.0,4937,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209328,592690.00
06/22/2019 09:15,2,3.295,ACTIVE,215.54,345.96,60.054,1561209304,"201051344000867","174011545737251",29.52,27.30,0,308.69,392.85,98.5,93.1,0.429,1322840.9,1322840.9,4920,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209329,592691.00
06/22/2019 09:15,2,3.268,ALERT,215.77,349.86,60.049,1561209304,"201051344000633","174011545737251",29.70,26.50,0,296.96,390.74,98.3,92.9,0.451,1320014.3,1320014.3,4930,0,0,0,L,1122011218,1,122.68,123.59,0002,25,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209331,592692.00
06/22/2019 09:15,2,3.451,ACTIVE,215.32,347.46,60.049,1561209304,"201051344000955","174011545737251",30.18,28.00,0,331.53,370.30,105.5,99.9,0.491,1346520.9,1346520.9,4930,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209332,592693.00
06/22/2019 09:15,2,3.152,ACTIVE,215.77,348.66,60.054,1561209304,"201051344000648","174011545737251",29.96,23.30,0,334.24,371.51,95.6,90.3,0.451,1334304.8,1334304.8,4919,0,0,0,L,1122011218,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209333,592694.00
06/22/2019 09:15,2,3.201,ACTIVE,216.00,348.96,60.059,1561209304,"201051344000645","174011545737251",29.82,24.50,0,333.93,372.11,96.7,91.4,0.446,1339697.8,1339697.8,4925,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209334,592695.00
06/22/2019 09:15,2,3.146,ACTIVE,216.00,348.06,60.054,1561209304,"201051344000569","174011545737251",30.00,23.50,0,333.93,371.21,95.6,90.3,0.446,1356384.8,1356384.8,4929,0,0,0,L,1122011218,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209335,592696.00
06/22/2019 09:15,2,3.285,ACTIVE,216.22,353.17,60.049,1561209304,"179051228000119","174011545737251",30.00,26.80,0,334.84,373.31,99.8,94.4,0.473,142804.8,142804.8,4963,0,0,0,L,46974696,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561209336,592697.00
06/22/2019 09:30,2,3.727,ACTIVE,216.45,349.56,60.001,1561210205,"201051344000579","174011545737251",29.82,27.50,0,334.24,376.31,112.5,106.7,0.521,1357297.3,1357297.3,4928,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210206,592698.00
06/22/2019 09:30,2,3.832,ACTIVE,216.22,348.96,59.985,1561210205,"201051344001025","174011545737251",29.54,27.50,0,333.93,377.82,114.7,108.8,0.521,1341315.3,1341315.3,4927,0,0,0,L,1122011218,1,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210207,592699.00
06/22/2019 09:30,2,3.955,ACTIVE,216.45,352.27,60.001,1561210205,"201051344001093","174011545737251",29.46,26.30,0,333.63,379.02,118.0,112.0,0.544,1323943.6,1323943.6,4931,0,0,0,L,1122011218,1,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210208,592700.00
06/22/2019 09:30,2,3.568,ACTIVE,216.22,348.66,60.006,1561210205,"201051344000458","174011545737251",29.72,29.00,0,333.93,379.62,107.3,101.7,0.504,1338818.8,1338818.8,4919,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210209,592701.00
06/22/2019 09:30,2,3.861,ACTIVE,215.54,348.96,60.006,1561210205,"201051344000890","174011545737251",29.56,26.50,0,333.03,377.82,115.5,109.6,0.526,1339056.7,1339056.7,4927,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210210,592702.00
06/22/2019 09:30,2,3.820,ACTIVE,216.45,358.88,60.017,1561210205,"201051344000988","174011545737251",19.02,22.30,0,331.83,387.74,73.7,69.2,0.623,1023747.9,1023747.9,4924,0,0,0,L,1122011218,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210211,592703.00
06/22/2019 09:30,2,3.744,ACTIVE,216.67,351.37,60.012,1561210205,"201051344000582","174011545737251",29.48,25.30,0,334.24,377.52,111.7,105.9,0.521,1316807.3,1316807.3,4920,0,0,0,L,1122011218,1,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210212,592704.00
06/22/2019 09:30,2,3.756,ACTIVE,215.54,349.26,60.001,1561210205,"201051344000868","174011545737251",29.18,24.80,0,333.63,375.71,111.0,105.2,0.513,1324870.4,1324870.4,4921,0,0,0,L,1122011218,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210213,592705.00
06/22/2019 09:30,2,3.664,ACTIVE,216.45,351.07,60.006,1561210205,"201051344000576","174011545737251",29.22,26.00,0,333.93,375.41,108.5,102.8,0.504,1341827.2,1341827.2,4930,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210214,592706.00
06/22/2019 09:30,2,3.750,ACTIVE,216.45,350.77,60.038,1561210205,"201051344001158","174011545737251",29.20,24.80,0,333.63,376.31,111.0,105.2,0.517,1318962.8,1318962.8,4923,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210215,592707.00
06/22/2019 09:30,2,3.805,ACTIVE,216.45,349.26,59.996,1561210205,"201051344000917","174011545737251",29.32,27.00,0,333.03,377.82,113.0,107.1,0.526,1333626.3,1333626.3,4930,0,0,0,L,1122011218,1,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210215,592708.00
06/22/2019 09:30,2,3.840,ACTIVE,216.00,356.48,60.033,1561210205,"201051344000417","174011545737251",19.06,25.80,0,330.63,384.43,74.2,69.7,0.610,1060100.9,1060100.9,4936,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210216,592709.00
06/22/2019 09:30,2,3.809,ACTIVE,215.77,349.86,59.985,1561210205,"201051344000685","174011545737251",29.00,24.80,0,333.33,377.82,111.9,106.1,0.548,1339961.4,1339961.4,4929,0,0,0,L,1122011218,1,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210217,592710.00
06/22/2019 09:30,2,3.848,ACTIVE,216.45,350.77,59.996,1561210205,"201051344000651","174011545737251",29.36,26.80,0,332.43,378.72,114.5,108.5,0.499,1333733.1,1333733.1,4927,0,0,0,L,1122011218,1,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210218,592711.00
06/22/2019 09:30,2,3.732,ACTIVE,215.32,348.96,60.001,1561210205,"201051344000594","174011545737251",29.70,25.80,0,332.43,373.61,112.3,106.5,0.517,1344628.8,1344628.8,4929,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210219,592712.00
06/22/2019 09:30,2,3.746,ACTIVE,216.45,351.07,60.001,1561210205,"201051344000469","174011545737251",29.48,25.00,0,332.43,378.12,111.8,106.0,0.539,1324614.9,1324614.9,4926,0,0,0,L,1122011218,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210220,592713.00
06/22/2019 09:30,2,3.811,ACTIVE,216.67,350.77,60.001,1561210205,"201051344000585","174011545737251",29.18,27.00,0,333.33,376.62,112.7,106.8,0.526,1348241.4,1348241.4,4924,0,0,0,L,1122011218,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210221,592714.00
06/22/2019 09:30,2,3.572,ACTIVE,216.67,350.17,60.001,1561210205,"201051344000853","174011545737251",29.98,26.30,0,333.93,375.41,108.5,102.8,0.504,1347638.2,1347638.2,4923,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210222,592715.00
06/22/2019 09:30,2,3.783,ACTIVE,216.00,349.86,60.001,1561210205,"201051344001145","174011545737251",29.28,24.50,0,334.24,376.92,112.2,106.4,0.521,1348427.1,1348427.1,4940,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210223,592716.00
06/22/2019 09:30,2,3.877,ACTIVE,216.22,350.17,60.017,1561210205,"201051344000438","174011545737251",29.66,26.80,0,333.63,379.62,116.4,110.5,0.539,1341889.9,1341889.9,4926,0,0,0,L,1122011218,1,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210224,592717.00
06/22/2019 09:30,2,3.875,ACTIVE,216.45,349.56,59.996,1561210205,"201051344001135","174011545737251",29.06,28.50,0,331.83,377.22,114.0,108.1,0.517,1328954.5,1328954.5,4921,0,0,0,L,1122011218,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210225,592718.00
06/22/2019 09:30,2,3.627,ACTIVE,216.45,348.66,59.996,1561210205,"201051344000983","174011545737251",29.60,25.30,0,333.93,376.01,108.7,103.0,0.513,1345633.6,1345633.6,4919,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210226,592719.00
06/22/2019 09:30,2,3.914,ACTIVE,216.45,350.77,60.001,1561210205,"201051344001203","174011545737251",29.46,29.30,0,333.63,378.42,116.8,110.8,0.526,1336848.6,1336848.6,4931,0,0,0,L,1122011218,1,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210227,592720.00
06/22/2019 09:30,2,3.830,ACTIVE,215.54,348.96,59.985,1561210205,"201051344001230","174011545737251",29.92,25.50,0,332.13,374.81,116.0,110.1,0.544,1332108.2,1332108.2,4944,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210228,592721.00
06/22/2019 09:30,2,3.775,ACTIVE,215.54,349.56,60.043,1561210205,"201051344000646","174011545737251",29.44,25.80,0,330.33,376.92,112.6,106.8,0.535,1325973.9,1325973.9,4938,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210228,592722.00
06/22/2019 09:30,2,3.707,ACTIVE,216.00,348.06,60.006,1561210205,"201051344000867","174011545737251",29.64,30.00,0,329.43,376.31,111.3,105.5,0.491,1322865.5,1322865.5,4921,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210229,592723.00
06/22/2019 09:30,2,3.742,ACTIVE,216.00,350.17,60.012,1561210205,"201051344000633","174011545737251",29.32,28.00,0,331.83,376.92,111.2,105.4,0.517,1320038.9,1320038.9,4932,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210230,592724.00
06/22/2019 09:30,2,3.912,ACTIVE,215.77,349.86,60.001,1561210205,"201051344000955","174011545737251",29.84,29.30,0,332.43,376.62,118.2,112.2,0.548,1346547.2,1346547.2,4931,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210231,592725.00
06/22/2019 09:30,2,3.633,ACTIVE,216.00,349.56,60.012,1561210205,"201051344000648","174011545737251",29.46,25.00,0,334.84,376.62,108.4,102.7,0.504,1334328.7,1334328.7,4920,0,0,0,L,1122011218,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210232,592726.00
06/22/2019 09:30,2,3.676,ACTIVE,216.45,349.26,60.006,1561210205,"201051344000645","174011545737251",29.46,26.50,0,334.24,376.62,109.7,103.9,0.491,1339722.0,1339722.0,4926,0,0,0,L,1122011218,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210233,592727.00
06/22/2019 09:30,2,3.676,ACTIVE,216.22,350.17,60.022,1561210205,"201051344000569","174011545737251",29.10,25.00,0,334.54,376.01,108.4,102.7,0.513,1356408.6,1356408.6,4930,0,0,0,L,1122011218,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210234,592728.00
06/22/2019 09:30,2,3.750,ACTIVE,216.45,354.97,60.001,1561210205,"179051228000119","174011545737251",29.68,28.80,0,335.44,377.82,112.8,106.9,0.539,142829.6,142829.6,4964,0,0,0,L,46974696,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561210235,592729.00
06/22/2019 09:45,2,4.172,ACTIVE,217.13,351.97,60.033,1561211104,"201051344000579","174011545737251",29.76,29.00,0,323.11,381.42,125.7,119.4,0.579,1357325.6,1357325.6,4929,0,0,0,L,1122011218,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211105,592730.00
06/22/2019 09:45,2,4.326,ACTIVE,216.45,351.97,60.038,1561211104,"201051344001025","174011545737251",29.12,31.30,0,324.32,382.03,127.6,121.2,0.566,1341344.1,1341344.1,4928,0,0,0,L,1122011218,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211106,592731.00
06/22/2019 09:45,2,4.395,ACTIVE,216.67,353.17,60.017,1561211104,"201051344001093","174011545737251",29.38,27.50,0,323.41,384.43,130.8,124.3,0.597,1323973.1,1323973.1,4932,0,0,0,L,1122011218,1,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211107,592732.00
06/22/2019 09:45,2,4.020,ACTIVE,217.13,351.67,60.017,1561211104,"201051344000458","174011545737251",29.54,29.50,0,323.11,381.12,120.2,114.1,0.552,1338845.7,1338845.7,4920,0,0,0,L,1122011218,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211108,592733.00
06/22/2019 09:45,2,4.318,ACTIVE,215.77,350.47,60.033,1561211104,"201051344000890","174011545737251",29.32,27.80,0,323.72,381.42,128.1,121.7,0.592,1339085.7,1339085.7,4928,0,0,0,L,1122011218,1,124.04,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211109,592734.00
06/22/2019 09:45,2,4.268,ACTIVE,217.13,349.26,60.028,1561211104,"201051344000988","174011545737251",18.94,24.80,0,322.21,392.55,81.9,77.1,0.389,1023766.2,1023766.2,4925,0,0,0,L,1122011218,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211110,592735.00
06/22/2019 09:45,2,4.201,ACTIVE,216.90,353.47,60.022,1561211104,"201051344000582","174011545737251",29.30,27.30,0,323.72,382.33,124.7,118.4,0.579,1316835.3,1316835.3,4921,0,0,0,L,1122011218,1,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211111,592736.00
06/22/2019 09:45,2,4.158,ACTIVE,216.45,351.07,60.022,1561211104,"201051344000868","174011545737251",29.32,26.30,0,324.02,380.82,123.4,117.2,0.557,1324898.2,1324898.2,4922,0,0,0,L,1122011218,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211112,592737.00
06/22/2019 09:45,2,4.072,ACTIVE,217.13,352.57,60.012,1561211104,"201051344000576","174011545737251",29.26,29.00,0,322.21,380.82,120.7,114.6,0.561,1341854.4,1341854.4,4931,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211113,592738.00
06/22/2019 09:45,2,4.186,ACTIVE,217.13,352.57,60.022,1561211104,"201051344001158","174011545737251",29.14,26.00,0,323.41,383.53,123.7,117.4,0.575,1318990.6,1318990.6,4924,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211114,592739.00
06/22/2019 09:45,2,4.219,ACTIVE,216.45,350.77,60.033,1561211104,"201051344000917","174011545737251",29.48,28.30,0,321.91,381.42,125.9,119.6,0.588,1333654.7,1333654.7,4931,0,0,0,L,1122011218,1,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211115,592740.00
06/22/2019 09:45,2,4.299,ACTIVE,216.22,347.16,60.017,1561211104,"201051344000417","174011545737251",18.89,29.30,0,323.11,389.54,82.4,77.6,0.371,1060119.2,1060119.2,4937,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211116,592741.00
06/22/2019 09:45,2,4.277,ACTIVE,216.00,351.37,60.022,1561211104,"201051344000685","174011545737251",28.75,26.50,0,324.62,381.12,124.5,118.2,0.605,1339989.4,1339989.4,4930,0,0,0,L,1122011218,1,124.49,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211117,592742.00
06/22/2019 09:45,2,4.277,ACTIVE,216.90,352.87,60.028,1561211104,"201051344000651","174011545737251",29.38,28.80,0,324.02,381.73,127.3,120.9,0.583,1333761.7,1333761.7,4928,0,0,0,L,1122011218,1,124.72,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211118,592743.00
06/22/2019 09:45,2,4.197,ACTIVE,216.00,351.67,60.012,1561211104,"201051344000594","174011545737251",29.44,27.30,0,323.41,380.82,125.2,118.9,0.575,1344657.0,1344657.0,4930,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211119,592744.00
06/22/2019 09:45,2,4.230,ACTIVE,217.35,351.97,60.012,1561211104,"201051344000469","174011545737251",29.00,25.80,0,323.72,380.82,124.3,118.0,0.592,1324642.9,1324642.9,4927,0,0,0,L,1122011218,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211119,592745.00
06/22/2019 09:45,2,4.227,ACTIVE,216.90,353.17,60.017,1561211104,"201051344000585","174011545737251",29.40,28.30,0,323.11,382.33,125.8,119.5,0.592,1348269.7,1348269.7,4925,0,0,0,L,1122011218,1,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211120,592746.00
06/22/2019 09:45,2,4.131,ACTIVE,217.58,352.87,60.028,1561211104,"201051344000853","174011545737251",28.96,27.30,0,327.32,382.03,121.2,115.1,0.566,1347665.5,1347665.5,4924,0,0,0,L,1122011218,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211121,592747.00
06/22/2019 09:45,2,4.221,ACTIVE,216.00,351.97,60.028,1561211104,"201051344001145","174011545737251",29.36,25.50,0,325.52,381.42,125.5,119.2,0.579,1348455.4,1348455.4,4941,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211122,592748.00
06/22/2019 09:45,2,4.324,ACTIVE,216.22,350.47,60.006,1561211104,"201051344000438","174011545737251",29.48,28.00,0,324.02,383.23,128.9,122.5,0.605,1341919.0,1341919.0,4927,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211123,592749.00
06/22/2019 09:45,2,4.203,ACTIVE,216.45,350.77,60.033,1561211104,"201051344001135","174011545737251",29.74,29.80,0,324.02,381.42,126.7,120.4,0.570,1328983.1,1328983.1,4922,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211124,592750.00
06/22/2019 09:45,2,4.059,ACTIVE,217.13,350.17,60.038,1561211104,"201051344000983","174011545737251",29.54,27.50,0,324.02,381.73,121.5,115.3,0.570,1345661.0,1345661.0,4920,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211125,592751.00
06/22/2019 09:45,2,4.377,ACTIVE,216.67,351.37,60.017,1561211104,"201051344001203","174011545737251",29.28,31.80,0,323.41,382.33,129.8,123.3,0.597,1336877.8,1336877.8,4932,0,0,0,L,1122011218,1,124.72,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211126,592752.00
06/22/2019 09:45,2,4.338,ACTIVE,215.77,350.17,59.985,1561211104,"201051344001230","174011545737251",29.36,26.30,0,322.51,381.12,128.9,122.5,0.605,1332137.2,1332137.2,4945,0,0,0,L,1122011218,1,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211127,592753.00
06/22/2019 09:45,2,4.262,ACTIVE,215.54,351.67,60.017,1561211104,"201051344000646","174011545737251",29.08,27.50,0,323.11,381.73,125.6,119.3,0.592,1326002.1,1326002.1,4939,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211128,592754.00
06/22/2019 09:45,2,4.191,ACTIVE,216.45,349.56,60.054,1561211104,"201051344000867","174011545737251",29.20,32.40,0,324.02,379.32,123.9,117.7,0.544,1322893.4,1322893.4,4922,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211129,592755.00
06/22/2019 09:45,2,4.156,ACTIVE,216.67,352.57,60.059,1561211104,"201051344000633","174011545737251",29.40,29.50,0,322.81,382.03,123.7,117.5,0.588,1320066.8,1320066.8,4933,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211130,592756.00
06/22/2019 09:45,2,4.424,ACTIVE,215.77,349.56,60.028,1561211104,"201051344000955","174011545737251",29.20,32.00,0,322.21,381.12,130.8,124.3,0.605,1346576.7,1346576.7,4932,0,0,0,L,1122011218,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211131,592757.00
06/22/2019 09:45,2,4.031,ACTIVE,216.90,352.27,60.006,1561211104,"201051344000648","174011545737251",29.58,26.50,0,322.81,381.12,120.9,114.7,0.570,1334355.9,1334355.9,4921,0,0,0,L,1122011218,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211132,592758.00
06/22/2019 09:45,2,4.158,ACTIVE,217.13,351.97,60.033,1561211104,"201051344000645","174011545737251",29.04,28.00,0,323.72,380.22,122.3,116.2,0.557,1339749.5,1339749.5,4927,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211133,592759.00
06/22/2019 09:45,2,4.102,ACTIVE,217.13,353.77,60.054,1561211104,"201051344000569","174011545737251",29.14,26.80,0,323.72,381.73,121.0,114.9,0.561,1356435.9,1356435.9,4931,0,0,0,L,1122011218,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211134,592760.00
06/22/2019 09:45,2,4.193,ACTIVE,217.13,357.38,60.012,1561211104,"179051228000119","174011545737251",29.44,30.30,0,326.42,383.83,125.0,118.7,0.605,142857.9,142857.9,4965,0,0,0,L,46974696,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561211135,592761.00
06/22/2019 10:00,2,4.637,ACTIVE,217.58,354.07,60.028,1561212004,"201051344000579","174011545737251",29.28,31.00,0,333.33,383.83,137.6,130.9,0.632,1357356.9,1357356.9,4930,0,0,0,L,1122011218,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212005,592762.00
06/22/2019 10:00,2,4.787,ACTIVE,217.13,353.17,60.049,1561212004,"201051344001025","174011545737251",28.80,32.40,0,333.33,385.03,139.6,132.8,0.628,1341375.8,1341375.8,4929,0,0,0,L,1122011218,1,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212006,592763.00
06/22/2019 10:00,2,4.840,ACTIVE,217.35,354.67,60.043,1561212004,"201051344001093","174011545737251",28.96,29.50,0,331.83,385.93,142.0,135.1,0.654,1324005.5,1324005.5,4933,0,0,0,L,1122011218,1,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212007,592764.00
06/22/2019 10:00,2,4.465,ACTIVE,217.58,351.97,60.028,1561212004,"201051344000458","174011545737251",29.32,30.80,0,331.83,383.53,132.6,126.0,0.632,1338875.7,1338875.7,4921,0,0,0,L,1122011218,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212008,592765.00
06/22/2019 10:00,2,4.791,ACTIVE,216.22,351.97,60.028,1561212004,"201051344000890","174011545737251",28.92,28.80,0,333.63,385.93,140.3,133.5,0.641,1339117.6,1339117.6,4929,0,0,0,L,1122011218,1,124.27,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212009,592766.00
06/22/2019 10:00,2,4.678,ACTIVE,217.58,351.07,60.028,1561212004,"201051344000988","174011545737251",18.89,26.50,0,334.24,371.21,89.5,84.5,0.420,1023786.4,1023786.4,4926,0,0,0,L,1122011218,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212010,592767.00
06/22/2019 10:00,2,4.629,ACTIVE,217.58,353.17,60.033,1561212004,"201051344000582","174011545737251",29.10,28.80,0,332.73,385.03,136.4,129.8,0.641,1316866.3,1316866.3,4922,0,0,0,L,1122011218,1,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212011,592768.00
06/22/2019 10:00,2,4.666,ACTIVE,216.67,352.57,60.065,1561212004,"201051344000868","174011545737251",28.69,27.80,0,333.63,384.73,135.6,129.0,0.614,1324928.9,1324928.9,4923,0,0,0,L,1122011218,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212012,592769.00
06/22/2019 10:00,2,4.541,ACTIVE,217.80,354.97,60.012,1561212004,"201051344000576","174011545737251",28.92,29.80,0,332.73,384.13,133.0,126.4,0.614,1341884.5,1341884.5,4933,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212013,592770.00
06/22/2019 10:00,2,4.635,ACTIVE,217.80,354.37,60.059,1561212004,"201051344001158","174011545737251",28.84,27.80,0,332.73,383.83,135.3,128.7,0.632,1319021.4,1319021.4,4926,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212015,592771.00
06/22/2019 10:00,2,4.596,ACTIVE,217.13,353.77,60.022,1561212004,"201051344000917","174011545737251",29.54,30.50,0,332.13,384.73,137.5,130.8,0.645,1333686.0,1333686.0,4933,0,0,0,L,1122011218,1,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212016,592772.00
06/22/2019 10:00,2,4.723,ACTIVE,216.67,349.26,60.038,1561212004,"201051344000417","174011545737251",18.81,31.80,0,333.33,369.10,90.0,85.0,0.407,1060139.6,1060139.6,4939,0,0,0,L,1122011218,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212018,592773.00
06/22/2019 10:00,2,4.633,ACTIVE,216.45,353.17,60.038,1561212004,"201051344000685","174011545737251",29.30,27.00,0,333.33,385.33,137.5,130.8,0.663,1340020.5,1340020.5,4932,0,0,0,L,1122011218,1,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212019,592774.00
06/22/2019 10:00,2,4.742,ACTIVE,217.35,355.28,60.028,1561212004,"201051344000651","174011545737251",29.02,31.50,0,333.03,384.13,139.4,132.6,0.636,1333793.5,1333793.5,4930,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212021,592775.00
06/22/2019 10:00,2,4.621,ACTIVE,216.45,353.47,60.043,1561212004,"201051344000594","174011545737251",29.36,29.50,0,332.73,385.03,137.4,130.7,0.632,1344688.3,1344688.3,4932,0,0,0,L,1122011218,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212023,592776.00
06/22/2019 10:00,2,4.676,ACTIVE,217.80,356.18,60.038,1561212004,"201051344000469","174011545737251",28.80,27.30,0,332.13,384.13,136.3,129.7,0.654,1324674.0,1324674.0,4929,0,0,0,L,1122011218,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212024,592777.00
06/22/2019 10:00,2,4.715,ACTIVE,217.35,354.37,60.022,1561212004,"201051344000585","174011545737251",28.92,30.30,0,332.43,383.83,138.1,131.4,0.650,1348301.3,1348301.3,4927,0,0,0,L,1122011218,1,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212026,592778.00
