ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 10:00,2,4.562,ACTIVE,218.26,356.18,60.054,1561212004,"201051344000853","174011545737251",28.96,29.00,0,336.04,384.13,133.9,127.3,0.623,1347696.0,1347696.0,4926,0,0,0,L,1122011218,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212027,592779.00
06/22/2019 10:00,2,4.666,ACTIVE,216.45,353.77,60.065,1561212004,"201051344001145","174011545737251",29.14,26.80,0,333.63,385.03,137.8,131.0,0.645,1348486.8,1348486.8,4943,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212029,592780.00
06/22/2019 10:00,2,4.752,ACTIVE,216.90,351.97,60.043,1561212004,"201051344000438","174011545737251",29.18,30.30,0,333.03,385.63,140.3,133.5,0.636,1341951.2,1341951.2,4929,0,0,0,L,1122011218,1,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212030,592781.00
06/22/2019 10:00,2,4.691,ACTIVE,216.90,353.17,60.028,1561212004,"201051344001135","174011545737251",29.26,30.80,0,333.33,385.33,138.9,132.2,0.645,1329015.0,1329015.0,4924,0,0,0,L,1122011218,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212032,592782.00
06/22/2019 10:00,2,4.504,ACTIVE,217.80,353.77,60.038,1561212004,"201051344000983","174011545737251",29.30,29.30,0,333.03,383.53,133.7,127.1,0.628,1345691.5,1345691.5,4922,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212034,592783.00
06/22/2019 10:00,2,4.793,ACTIVE,217.13,353.77,60.049,1561212004,"201051344001203","174011545737251",29.12,32.60,0,332.73,385.63,141.3,134.5,0.658,1336910.3,1336910.3,4934,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212035,592784.00
06/22/2019 10:00,2,4.766,ACTIVE,216.00,352.27,60.038,1561212004,"201051344001230","174011545737251",29.16,27.50,0,332.43,385.33,140.7,133.9,0.663,1332169.6,1332169.6,4946,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212036,592785.00
06/22/2019 10:00,2,4.652,ACTIVE,216.22,352.87,60.059,1561212004,"201051344000646","174011545737251",29.14,29.80,0,333.03,385.33,137.3,130.6,0.645,1326033.6,1326033.6,4940,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212037,592786.00
06/22/2019 10:00,2,4.631,ACTIVE,216.90,352.27,60.017,1561212004,"201051344000867","174011545737251",28.98,33.50,0,331.53,383.53,135.9,129.3,0.614,1322924.6,1322924.6,4923,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212038,592787.00
06/22/2019 10:00,2,4.631,ACTIVE,217.13,354.67,60.038,1561212004,"201051344000633","174011545737251",28.92,30.30,0,331.83,384.43,135.7,129.1,0.641,1320097.9,1320097.9,4934,0,0,0,L,1122011218,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212039,592788.00
06/22/2019 10:00,2,4.822,ACTIVE,216.22,352.87,60.033,1561212004,"201051344000955","174011545737251",29.08,33.80,0,333.33,385.33,142.1,135.2,0.658,1346609.5,1346609.5,4933,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212040,592789.00
06/22/2019 10:00,2,4.549,ACTIVE,217.35,352.87,60.043,1561212004,"201051344000648","174011545737251",28.88,27.30,0,332.73,383.83,133.1,126.6,0.628,1334386.4,1334386.4,4922,0,0,0,L,1122011218,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212041,592790.00
06/22/2019 10:00,2,4.633,ACTIVE,217.58,354.37,60.070,1561212004,"201051344000645","174011545737251",28.63,29.30,0,332.13,384.13,134.3,127.7,0.610,1339780.3,1339780.3,4928,0,0,0,L,1122011218,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212042,592791.00
06/22/2019 10:00,2,4.531,ACTIVE,217.58,353.77,60.043,1561212004,"201051344000569","174011545737251",29.10,28.50,0,333.03,384.13,133.7,127.1,0.628,1356466.4,1356466.4,4932,0,0,0,L,1122011218,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212042,592792.00
06/22/2019 10:00,2,4.672,ACTIVE,217.58,360.08,60.033,1561212004,"179051228000119","174011545737251",29.04,32.20,0,337.54,388.94,137.4,130.7,0.658,142869.0,142869.0,4966,0,0,0,L,46974696,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212043,592793.00
06/22/2019 10:15,2,4.998,ACTIVE,217.13,355.88,60.054,1561212904,"201051344000579","174011545737251",29.42,32.80,0,332.13,389.54,149.0,141.9,0.707,1357391.0,1357391.0,4931,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212905,592794.00
06/22/2019 10:15,2,5.201,ACTIVE,216.00,353.47,60.033,1561212904,"201051344001025","174011545737251",28.61,34.80,0,332.73,388.94,150.7,143.5,0.672,1341410.3,1341410.3,4930,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212906,592795.00
06/22/2019 10:15,2,5.229,ACTIVE,216.22,355.28,60.038,1561212904,"201051344001093","174011545737251",28.84,31.00,0,331.83,389.54,152.7,145.5,0.712,1324040.6,1324040.6,4934,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212907,592796.00
06/22/2019 10:15,2,4.873,ALERT,216.90,354.07,60.033,1561212904,"201051344000458","174011545737251",29.12,32.00,0,297.87,402.16,143.6,136.7,0.681,1338908.4,1338908.4,4922,0,0,0,L,1122011218,1,123.14,123.81,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212909,592797.00
06/22/2019 10:15,2,5.234,ACTIVE,215.09,352.87,59.985,1561212904,"201051344000890","174011545737251",28.53,30.00,0,333.33,388.64,151.2,144.1,0.698,1339152.2,1339152.2,4930,0,0,0,L,1122011218,1,123.59,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212910,592798.00
06/22/2019 10:15,2,5.111,ACTIVE,217.13,352.57,60.038,1561212904,"201051344000988","174011545737251",18.67,29.30,0,334.24,373.31,96.7,91.4,0.460,1023808.4,1023808.4,4927,0,0,0,L,1122011218,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212911,592799.00
06/22/2019 10:15,2,5.066,ACTIVE,216.22,355.58,60.033,1561212904,"201051344000582","174011545737251",28.78,30.80,0,332.13,388.94,147.7,140.7,0.694,1316900.1,1316900.1,4923,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212912,592800.00
06/22/2019 10:15,2,5.094,ALERT,216.00,354.67,60.038,1561212904,"201051344000868","174011545737251",28.41,28.50,0,300.57,396.15,146.4,139.4,0.685,1324962.4,1324962.4,4924,0,0,0,L,1122011218,1,122.46,123.81,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212914,592801.00
06/22/2019 10:15,2,4.945,ALERT,216.90,354.37,60.038,1561212904,"201051344000576","174011545737251",28.75,32.60,0,292.46,396.75,144.0,137.1,0.672,1341917.4,1341917.4,4934,0,0,0,L,1122011218,1,123.14,123.59,0002,29,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212916,592802.00
06/22/2019 10:15,2,5.008,ACTIVE,217.13,354.97,60.038,1561212904,"201051344001158","174011545737251",28.84,29.80,0,332.73,386.83,146.3,139.3,0.698,1319054.9,1319054.9,4927,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212916,592803.00
06/22/2019 10:15,2,5.084,ACTIVE,216.00,354.07,60.028,1561212904,"201051344000917","174011545737251",28.94,32.20,0,332.13,388.64,149.0,141.9,0.698,1333720.2,1333720.2,4934,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212917,592804.00
06/22/2019 10:15,2,5.096,ACTIVE,215.54,347.76,60.038,1561212904,"201051344000417","174011545737251",18.81,33.50,0,333.93,370.60,97.1,91.8,0.442,1060161.7,1060161.7,4940,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212918,592805.00
06/22/2019 10:15,2,5.100,ACTIVE,215.09,352.87,60.038,1561212904,"201051344000685","174011545737251",28.84,28.30,0,333.33,388.64,148.9,141.8,0.716,1340054.4,1340054.4,4933,0,0,0,L,1122011218,1,124.04,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212919,592806.00
06/22/2019 10:15,2,5.141,ACTIVE,216.45,354.07,60.038,1561212904,"201051344000651","174011545737251",28.88,32.60,0,332.43,388.64,150.3,143.2,0.698,1333827.9,1333827.9,4931,0,0,0,L,1122011218,1,124.27,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212920,592807.00
06/22/2019 10:15,2,5.098,ACTIVE,215.54,353.77,60.028,1561212904,"201051344000594","174011545737251",28.75,32.00,0,333.33,388.04,148.3,141.2,0.689,1344722.3,1344722.3,4933,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212921,592808.00
06/22/2019 10:15,2,5.082,ACTIVE,217.13,354.67,60.033,1561212904,"201051344000469","174011545737251",28.63,28.80,0,332.73,387.44,147.3,140.3,0.698,1324707.6,1324707.6,4930,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212922,592809.00
06/22/2019 10:15,2,5.156,ACTIVE,216.45,356.18,60.038,1561212904,"201051344000585","174011545737251",28.65,31.30,0,332.13,387.44,149.6,142.5,0.720,1348335.3,1348335.3,4928,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212923,592810.00
06/22/2019 10:15,2,4.949,ALERT,217.58,355.58,60.033,1561212904,"201051344000853","174011545737251",28.86,31.00,0,300.87,398.56,144.8,137.8,0.676,1347728.8,1347728.8,4927,0,0,0,L,1122011218,1,123.59,124.04,0002,29,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212925,592811.00
06/22/2019 10:15,2,5.074,ACTIVE,215.32,352.57,60.028,1561212904,"201051344001145","174011545737251",29.06,28.50,0,333.63,388.64,149.4,142.3,0.694,1348520.9,1348520.9,4944,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212926,592812.00
06/22/2019 10:15,2,5.162,ACTIVE,215.77,353.17,59.996,1561212904,"201051344000438","174011545737251",28.96,31.80,0,330.03,388.64,151.4,144.2,0.698,1341985.7,1341985.7,4930,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212927,592813.00
06/22/2019 10:15,2,5.121,ACTIVE,216.00,354.67,60.043,1561212904,"201051344001135","174011545737251",28.98,32.40,0,330.03,388.34,150.4,143.3,0.676,1329049.2,1329049.2,4925,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212928,592814.00
06/22/2019 10:15,2,4.934,ALERT,217.13,354.67,60.033,1561212904,"201051344000983","174011545737251",29.00,30.80,0,301.47,401.26,144.9,137.9,0.685,1345724.2,1345724.2,4923,0,0,0,L,1122011218,1,123.14,123.81,0002,29,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212930,592815.00
06/22/2019 10:15,2,5.209,ACTIVE,216.22,354.07,60.054,1561212904,"201051344001203","174011545737251",28.92,35.00,0,332.73,388.64,152.5,145.3,0.725,1336945.1,1336945.1,4935,0,0,0,L,1122011218,1,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212931,592816.00
06/22/2019 10:15,2,5.197,ACTIVE,215.09,353.47,60.033,1561212904,"201051344001230","174011545737251",28.82,28.80,0,332.43,386.83,151.6,144.4,0.720,1332204.2,1332204.2,4948,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212932,592817.00
06/22/2019 10:15,2,5.100,ACTIVE,215.32,354.97,60.033,1561212904,"201051344000646","174011545737251",28.80,31.00,0,331.53,388.64,148.8,141.7,0.707,1326067.5,1326067.5,4942,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212934,592818.00
06/22/2019 10:15,2,5.037,ACTIVE,216.22,351.97,60.033,1561212904,"201051344000867","174011545737251",28.84,35.00,0,333.33,386.53,147.1,140.0,0.663,1322958.1,1322958.1,4924,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212935,592819.00
06/22/2019 10:15,2,5.035,ACTIVE,216.45,354.67,60.033,1561212904,"201051344000633","174011545737251",28.80,31.30,0,332.13,387.14,147.0,139.9,0.698,1320131.4,1320131.4,4935,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212935,592820.00
06/22/2019 10:15,2,5.248,ACTIVE,215.32,352.57,60.033,1561212904,"201051344000955","174011545737251",28.80,35.40,0,333.63,388.94,153.1,145.8,0.729,1346644.5,1346644.5,4934,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212936,592821.00
06/22/2019 10:15,2,4.904,ALERT,216.90,353.17,60.033,1561212904,"201051344000648","174011545737251",28.98,29.80,0,299.97,402.16,144.0,137.0,0.676,1334419.1,1334419.1,4923,0,0,0,L,1122011218,1,122.68,124.04,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212938,592822.00
06/22/2019 10:15,2,5.021,ACTIVE,217.13,354.07,60.022,1561212904,"201051344000645","174011545737251",28.53,30.80,0,332.73,386.53,145.1,138.1,0.663,1339813.4,1339813.4,4929,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212939,592823.00
06/22/2019 10:15,2,4.920,ALERT,217.13,355.28,60.038,1561212904,"201051344000569","174011545737251",29.00,30.30,0,296.36,400.66,144.5,137.6,0.681,1356499.2,1356499.2,4933,0,0,0,L,1122011218,1,122.68,124.27,0002,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212941,592824.00
06/22/2019 10:15,2,5.111,ALERT,216.90,360.69,60.028,1561212904,"179051228000119","174011545737251",28.61,33.80,0,288.25,418.09,148.1,141.0,0.712,142902.7,142902.7,4967,0,0,0,L,46974696,1,123.14,124.49,0000,28,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561212943,592825.00
06/22/2019 10:30,2,5.391,ACTIVE,218.03,357.08,59.964,1561213803,"201051344000579","174011545737251",29.16,33.30,0,332.73,393.15,159.3,151.8,0.751,1357427.7,1357427.7,4932,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213805,592826.00
06/22/2019 10:30,2,5.508,ACTIVE,216.90,354.37,60.006,1561213803,"201051344001025","174011545737251",28.84,37.00,0,332.13,390.74,160.9,153.4,0.720,1341447.5,1341447.5,4931,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213806,592827.00
06/22/2019 10:30,2,5.662,ACTIVE,217.13,357.08,59.975,1561213803,"201051344001093","174011545737251",28.35,32.20,0,330.63,391.94,162.7,155.1,0.747,1324078.1,1324078.1,4935,0,0,0,L,1122011218,1,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213807,592828.00
06/22/2019 10:30,2,5.225,ACTIVE,217.80,355.88,60.006,1561213803,"201051344000458","174011545737251",29.10,33.80,0,333.63,392.25,154.0,146.7,0.729,1338943.9,1338943.9,4924,0,0,0,L,1122011218,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213807,592829.00
06/22/2019 10:30,2,5.613,ACTIVE,216.00,355.58,59.996,1561213803,"201051344000890","174011545737251",28.35,31.30,0,332.73,393.15,161.2,153.6,0.725,1339189.4,1339189.4,4931,0,0,0,L,1122011218,1,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213808,592830.00
06/22/2019 10:30,2,5.377,ACTIVE,218.03,353.17,60.001,1561213803,"201051344000988","174011545737251",18.89,30.30,0,335.14,375.71,102.9,97.4,0.486,1023831.9,1023831.9,4928,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213809,592831.00
06/22/2019 10:30,2,5.430,ACTIVE,217.13,356.48,59.990,1561213803,"201051344000582","174011545737251",28.75,32.00,0,331.83,391.64,158.1,150.7,0.738,1316936.5,1316936.5,4924,0,0,0,L,1122011218,1,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213810,592832.00
06/22/2019 10:30,2,5.471,ACTIVE,216.67,354.97,60.028,1561213803,"201051344000868","174011545737251",28.25,30.30,0,331.53,390.44,156.5,149.1,0.716,1324998.4,1324998.4,4926,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213811,592833.00
06/22/2019 10:30,2,5.311,ACTIVE,218.03,357.68,59.980,1561213803,"201051344000576","174011545737251",28.63,34.30,0,333.03,391.04,153.9,146.7,0.707,1341952.7,1341952.7,4936,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213812,592834.00
06/22/2019 10:30,2,5.451,ACTIVE,217.80,356.78,60.001,1561213803,"201051344001158","174011545737251",28.33,31.50,0,333.03,390.74,156.4,149.0,0.729,1319090.9,1319090.9,4928,0,0,0,L,1122011218,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213813,592835.00
06/22/2019 10:30,2,5.551,ACTIVE,216.90,355.88,60.001,1561213803,"201051344000917","174011545737251",28.33,33.50,0,331.23,391.04,159.2,151.7,0.751,1333756.7,1333756.7,4935,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213814,592836.00
06/22/2019 10:30,2,5.500,ACTIVE,216.45,350.17,60.001,1561213803,"201051344000417","174011545737251",18.55,35.00,0,333.03,375.11,103.3,97.8,0.464,1060185.3,1060185.3,4941,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213815,592837.00
06/22/2019 10:30,2,5.504,ACTIVE,216.22,357.08,59.996,1561213803,"201051344000685","174011545737251",28.57,29.80,0,332.13,391.94,159.2,151.8,0.769,1340090.8,1340090.8,4934,0,0,0,L,1122011218,1,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213816,592838.00
06/22/2019 10:30,2,5.553,ACTIVE,217.35,356.48,59.990,1561213803,"201051344000651","174011545737251",28.53,34.80,0,331.83,391.34,160.4,152.9,0.729,1333864.7,1333864.7,4932,0,0,0,L,1122011218,1,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213817,592839.00
06/22/2019 10:30,2,5.463,ACTIVE,216.22,353.47,60.033,1561213803,"201051344000594","174011545737251",28.80,33.30,0,332.13,391.94,159.3,151.9,0.734,1344758.8,1344758.8,4934,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213818,592840.00
06/22/2019 10:30,2,5.430,ACTIVE,218.03,356.78,59.996,1561213803,"201051344000469","174011545737251",28.57,31.30,0,332.43,391.34,157.0,149.6,0.742,1324743.7,1324743.7,4931,0,0,0,L,1122011218,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213819,592841.00
06/22/2019 10:30,2,5.561,ACTIVE,217.35,356.78,60.033,1561213803,"201051344000585","174011545737251",28.37,32.60,0,331.23,390.14,159.7,152.2,0.751,1348372.0,1348372.0,4929,0,0,0,L,1122011218,1,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213820,592842.00
06/22/2019 10:30,2,5.406,ACTIVE,218.26,356.78,60.001,1561213803,"201051344000853","174011545737251",28.27,32.40,0,336.04,392.85,154.8,147.5,0.720,1347764.4,1347764.4,4929,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213821,592843.00
06/22/2019 10:30,2,5.480,ACTIVE,216.00,356.18,59.990,1561213803,"201051344001145","174011545737251",28.78,30.00,0,331.83,391.64,159.8,152.3,0.742,1348557.5,1348557.5,4945,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213821,592844.00
06/22/2019 10:30,2,5.520,ACTIVE,216.67,355.28,60.017,1561213803,"201051344000438","174011545737251",28.90,34.00,0,329.43,393.45,161.5,153.9,0.760,1342022.8,1342022.8,4931,0,0,0,L,1122011218,1,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213822,592845.00
06/22/2019 10:30,2,5.549,ACTIVE,216.90,353.17,60.017,1561213803,"201051344001135","174011545737251",28.57,33.80,0,328.82,391.94,160.5,153.0,0.716,1329086.1,1329086.1,4926,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213823,592846.00
06/22/2019 10:30,2,5.303,ACTIVE,217.80,357.08,60.001,1561213803,"201051344000983","174011545737251",28.84,32.20,0,332.43,390.44,154.9,147.6,0.729,1345759.8,1345759.8,4925,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213824,592847.00
06/22/2019 10:30,2,5.654,ACTIVE,217.13,354.37,59.990,1561213803,"201051344001203","174011545737251",28.41,36.00,0,332.43,391.64,162.7,155.1,0.756,1336982.4,1336982.4,4936,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213825,592848.00
06/22/2019 10:30,2,5.504,ACTIVE,216.00,352.57,59.996,1561213803,"201051344001230","174011545737251",29.04,29.50,0,333.03,392.85,161.8,154.3,0.765,1332241.3,1332241.3,4949,0,0,0,L,1122011218,1,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213826,592849.00
06/22/2019 10:30,2,5.531,ACTIVE,216.22,354.07,60.001,1561213803,"201051344000646","174011545737251",28.35,32.00,0,332.73,392.55,158.8,151.3,0.760,1326103.8,1326103.8,4943,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213827,592850.00
06/22/2019 10:30,2,5.408,ACTIVE,216.90,354.07,59.990,1561213803,"201051344000867","174011545737251",28.67,36.50,0,332.13,390.14,156.9,149.6,0.712,1322994.0,1322994.0,4925,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213828,592851.00
06/22/2019 10:30,2,5.449,ACTIVE,217.13,356.18,59.996,1561213803,"201051344000633","174011545737251",28.45,35.00,0,330.03,389.84,157.0,149.6,0.725,1320167.3,1320167.3,4936,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213829,592852.00
06/22/2019 10:30,2,5.615,ACTIVE,216.22,354.37,60.006,1561213803,"201051344000955","174011545737251",28.67,35.60,0,333.33,392.85,163.0,155.4,0.773,1346681.8,1346681.8,4935,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213830,592853.00
06/22/2019 10:30,2,5.354,ACTIVE,217.35,356.48,59.975,1561213803,"201051344000648","174011545737251",28.43,31.00,0,333.33,390.14,154.2,146.9,0.729,1334454.3,1334454.3,4925,0,0,0,L,1122011218,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213831,592854.00
06/22/2019 10:30,2,5.451,ACTIVE,217.80,355.88,59.996,1561213803,"201051344000645","174011545737251",28.09,33.00,0,333.03,389.84,155.0,147.7,0.712,1339848.8,1339848.8,4930,0,0,0,L,1122011218,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213832,592855.00
06/22/2019 10:30,2,5.393,ACTIVE,217.80,356.78,59.969,1561213803,"201051344000569","174011545737251",28.33,32.00,0,332.43,390.14,154.6,147.3,0.725,1356534.5,1356534.5,4935,0,0,0,L,1122011218,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213833,592856.00
06/22/2019 10:30,2,5.480,ACTIVE,217.80,361.29,59.985,1561213803,"179051228000119","174011545737251",28.51,35.60,0,337.54,396.45,158.2,150.7,0.756,142938.9,142938.9,4969,0,0,0,L,46974696,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561213834,592857.00
06/22/2019 10:45,2,5.803,ACTIVE,218.26,358.28,60.028,1561214704,"201051344000579","174011545737251",29.02,32.80,0,334.24,397.35,170.5,162.6,0.804,1357467.0,1357467.0,4933,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214705,592858.00
06/22/2019 10:45,2,5.994,ACTIVE,217.13,357.38,60.033,1561214704,"201051344001025","174011545737251",28.31,38.20,0,331.53,394.35,171.8,163.9,0.773,1341487.1,1341487.1,4932,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214706,592859.00
06/22/2019 10:45,2,5.926,ALERT,217.13,358.28,60.001,1561214704,"201051344001093","174011545737251",28.80,33.00,0,300.57,400.06,173.0,165.0,0.795,1324117.9,1324117.9,4936,0,0,0,L,1122011218,1,124.27,122.91,0002,31,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214708,592860.00
06/22/2019 10:45,2,5.637,ACTIVE,218.26,357.98,60.028,1561214704,"201051344000458","174011545737251",28.96,35.20,0,335.44,393.75,165.4,157.8,0.769,1338982.0,1338982.0,4925,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214709,592861.00
06/22/2019 10:45,2,5.965,ALERT,216.22,355.28,60.022,1561214704,"201051344000890","174011545737251",28.45,32.40,0,299.97,402.46,171.9,164.0,0.782,1339229.0,1339229.0,4932,0,0,0,L,1122011218,1,124.27,122.01,0002,30,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214711,592862.00
06/22/2019 10:45,2,5.928,ACTIVE,218.26,354.67,60.028,1561214704,"201051344000988","174011545737251",18.33,31.00,0,336.64,378.42,110.1,104.3,0.517,1023857.2,1023857.2,4929,0,0,0,L,1122011218,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214712,592863.00
06/22/2019 10:45,2,5.867,ACTIVE,217.35,356.78,60.033,1561214704,"201051344000582","174011545737251",28.47,32.80,0,331.53,394.65,169.2,161.4,0.787,1316975.5,1316975.5,4925,0,0,0,L,1122011218,1,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214713,592864.00
06/22/2019 10:45,2,5.812,ACTIVE,216.90,357.98,60.028,1561214704,"201051344000868","174011545737251",28.45,31.50,0,331.83,393.45,167.5,159.7,0.773,1325037.1,1325037.1,4927,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214714,592865.00
06/22/2019 10:45,2,5.725,ACTIVE,218.03,358.88,60.038,1561214704,"201051344000576","174011545737251",28.39,35.00,0,334.84,395.55,164.6,156.9,0.769,1341990.8,1341990.8,4937,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214714,592866.00
06/22/2019 10:45,2,5.754,ACTIVE,218.26,358.88,60.028,1561214704,"201051344001158","174011545737251",28.69,32.00,0,335.14,394.35,167.2,159.5,0.782,1319129.5,1319129.5,4929,0,0,0,L,1122011218,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214715,592867.00
06/22/2019 10:45,2,5.932,ALERT,217.13,357.98,60.017,1561214704,"201051344000917","174011545737251",28.31,35.00,0,296.66,403.37,169.9,162.1,0.782,1333796.0,1333796.0,4936,0,0,0,L,1122011218,1,124.27,123.14,0002,30,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214717,592868.00
06/22/2019 10:45,2,5.867,ACTIVE,216.22,350.77,60.001,1561214704,"201051344000417","174011545737251",18.57,35.20,0,331.53,378.12,110.4,104.7,0.486,1060210.7,1060210.7,4942,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214718,592869.00
06/22/2019 10:45,2,5.895,ALERT,216.22,356.78,60.028,1561214704,"201051344000685","174011545737251",28.37,31.00,0,298.77,398.56,169.3,161.5,0.826,1340129.9,1340129.9,4935,0,0,0,L,1122011218,1,124.49,122.46,0002,30,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214720,592870.00
06/22/2019 10:45,2,5.945,ACTIVE,217.58,356.78,60.028,1561214704,"201051344000651","174011545737251",28.43,36.80,0,332.43,394.35,171.2,163.3,0.778,1333904.4,1333904.4,4933,0,0,0,L,1122011218,1,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214721,592871.00
06/22/2019 10:45,2,5.838,ACTIVE,216.67,356.48,60.054,1561214704,"201051344000594","174011545737251",28.82,34.00,0,330.93,394.95,170.4,162.5,0.760,1344798.2,1344798.2,4935,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214722,592872.00
06/22/2019 10:45,2,5.832,ACTIVE,218.48,357.38,60.028,1561214704,"201051344000469","174011545737251",28.43,31.80,0,333.63,395.25,167.9,160.1,0.800,1324782.6,1324782.6,4932,0,0,0,L,1122011218,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214723,592873.00
06/22/2019 10:45,2,5.863,ACTIVE,217.35,357.68,60.028,1561214704,"201051344000585","174011545737251",28.77,34.30,0,330.93,394.05,170.8,162.9,0.813,1348411.6,1348411.6,4930,0,0,0,L,1122011218,1,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214724,592874.00
06/22/2019 10:45,2,5.691,ACTIVE,218.71,358.58,60.022,1561214704,"201051344000853","174011545737251",28.77,33.50,0,338.44,397.66,165.7,158.0,0.773,1347802.7,1347802.7,4930,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214725,592875.00
06/22/2019 10:45,2,5.818,ACTIVE,216.22,353.47,60.017,1561214704,"201051344001145","174011545737251",29.02,30.50,0,331.53,394.65,171.0,163.1,0.773,1348597.1,1348597.1,4946,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214726,592876.00
06/22/2019 10:45,2,5.914,ACTIVE,216.67,356.78,60.033,1561214704,"201051344000438","174011545737251",28.82,33.30,0,328.52,396.45,172.6,164.6,0.795,1342062.7,1342062.7,4932,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214727,592877.00
06/22/2019 10:45,2,5.916,ACTIVE,216.90,354.07,59.990,1561214704,"201051344001135","174011545737251",28.55,35.20,0,331.83,394.95,170.9,163.1,0.765,1329125.8,1329125.8,4927,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214728,592878.00
06/22/2019 10:45,2,5.680,ACTIVE,218.26,357.68,60.017,1561214704,"201051344000983","174011545737251",28.82,33.50,0,333.03,394.05,165.8,158.1,0.782,1345798.1,1345798.1,4926,0,0,0,L,1122011218,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214729,592879.00
06/22/2019 10:45,2,6.041,ACTIVE,217.35,356.78,60.028,1561214704,"201051344001203","174011545737251",28.35,37.50,0,332.73,394.65,173.5,165.5,0.809,1337022.7,1337022.7,4937,0,0,0,L,1122011218,1,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214730,592880.00
06/22/2019 10:45,2,5.941,ALERT,216.00,355.28,60.033,1561214704,"201051344001230","174011545737251",28.78,30.30,0,299.67,401.26,173.2,165.3,0.818,1332281.2,1332281.2,4950,0,0,0,L,1122011218,1,124.04,122.46,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214731,592881.00
06/22/2019 10:45,2,5.893,ACTIVE,216.00,356.78,60.022,1561214704,"201051344000646","174011545737251",28.41,33.80,0,328.82,396.15,169.4,161.6,0.791,1326143.2,1326143.2,4944,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214732,592882.00
06/22/2019 10:45,2,5.779,ACTIVE,217.35,356.18,60.022,1561214704,"201051344000867","174011545737251",28.67,37.80,0,332.13,392.55,168.0,160.2,0.756,1323033.0,1323033.0,4926,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214733,592883.00
06/22/2019 10:45,2,5.846,ACTIVE,217.35,358.58,60.033,1561214704,"201051344000633","174011545737251",28.37,37.00,0,332.13,395.25,168.0,160.2,0.773,1320206.2,1320206.2,4937,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214734,592884.00
06/22/2019 10:45,2,5.951,ACTIVE,216.00,356.18,60.028,1561214704,"201051344000955","174011545737251",28.84,37.00,0,330.63,398.26,173.9,165.9,0.826,1346722.2,1346722.2,4936,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214735,592885.00
06/22/2019 10:45,2,5.684,ACTIVE,217.80,357.38,60.028,1561214704,"201051344000648","174011545737251",28.65,32.00,0,332.13,394.05,164.8,157.2,0.782,1334492.5,1334492.5,4926,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214736,592886.00
06/22/2019 10:45,2,5.785,ACTIVE,217.80,357.08,60.017,1561214704,"201051344000645","174011545737251",28.31,34.50,0,334.24,393.75,165.8,158.1,0.751,1339887.2,1339887.2,4931,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214737,592887.00
06/22/2019 10:45,2,5.766,ACTIVE,218.03,358.28,60.028,1561214704,"201051344000569","174011545737251",28.33,32.40,0,333.63,394.05,165.5,157.8,0.769,1356572.8,1356572.8,4936,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214738,592888.00
06/22/2019 10:45,2,5.828,ACTIVE,217.80,364.59,60.022,1561214704,"179051228000119","174011545737251",28.65,37.00,0,338.14,399.46,169.1,161.3,0.818,142952.0,142952.0,4970,0,0,0,L,46974696,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561214739,592889.00
06/22/2019 11:00,2,6.141,ACTIVE,218.93,360.38,60.054,1561215604,"201051344000579","174011545737251",28.67,34.50,0,337.54,400.66,178.2,170.1,0.835,1357508.6,1357508.6,4935,0,0,0,L,1122011218,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215606,592890.00
06/22/2019 11:00,2,6.307,ACTIVE,218.26,358.88,60.022,1561215604,"201051344001025","174011545737251",28.19,40.20,0,331.53,397.66,179.9,171.7,0.804,1341529.2,1341529.2,4934,0,0,0,L,1122011218,1,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215608,592891.00
06/22/2019 11:00,2,6.225,ALERT,218.48,360.99,60.017,1561215604,"201051344001093","174011545737251",28.59,34.80,0,297.57,398.86,180.1,171.9,0.831,1324160.0,1324160.0,4939,0,0,0,L,1122011218,1,124.94,123.81,0002,33,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215610,592892.00
06/22/2019 11:00,2,6.057,ACTIVE,218.93,359.48,60.022,1561215604,"201051344000458","174011545737251",28.15,36.80,0,336.34,400.36,172.7,164.8,0.791,1339022.4,1339022.4,4927,0,0,0,L,1122011218,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215612,592893.00
06/22/2019 11:00,2,6.354,ALERT,217.35,358.58,60.006,1561215604,"201051344000890","174011545737251",27.97,32.80,0,297.87,401.56,179.9,171.7,0.826,1339271.0,1339271.0,4935,0,0,0,L,1122011218,1,124.49,122.91,0002,30,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215614,592894.00
06/22/2019 11:00,2,6.227,ACTIVE,218.93,354.97,59.980,1561215604,"201051344000988","174011545737251",18.25,32.80,0,337.24,380.52,115.0,109.1,0.530,1023884.0,1023884.0,4931,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215616,592895.00
06/22/2019 11:00,2,6.178,ALERT,218.48,360.08,60.001,1561215604,"201051344000582","174011545737251",28.29,34.50,0,298.17,400.06,177.1,169.0,0.822,1317016.9,1317016.9,4927,0,0,0,L,1122011218,1,124.94,124.27,0002,31,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215619,592896.00
06/22/2019 11:00,2,6.191,ACTIVE,217.58,358.28,60.017,1561215604,"201051344000868","174011545737251",27.89,32.60,0,331.53,396.15,175.0,167.0,0.800,1325078.2,1325078.2,4929,0,0,0,L,1122011218,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215620,592897.00
06/22/2019 11:00,2,5.959,ACTIVE,218.93,359.18,60.017,1561215604,"201051344000576","174011545737251",28.53,36.50,0,336.34,399.16,172.2,164.3,0.795,1342031.3,1342031.3,4938,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215621,592898.00
06/22/2019 11:00,2,6.094,ACTIVE,218.93,360.08,60.012,1561215604,"201051344001158","174011545737251",28.27,34.00,0,337.24,399.76,174.6,166.6,0.804,1319170.6,1319170.6,4930,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215622,592899.00
06/22/2019 11:00,2,6.197,ALERT,218.26,357.38,60.022,1561215604,"201051344000917","174011545737251",28.43,36.80,0,294.86,401.26,178.3,170.2,0.840,1333837.7,1333837.7,4938,0,0,0,L,1122011218,1,124.49,124.04,0002,32,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215624,592900.00
06/22/2019 11:00,2,6.240,ALERT,217.58,352.87,60.012,1561215604,"201051344000417","174011545737251",18.29,35.80,0,296.66,381.12,115.7,109.7,0.521,1060237.6,1060237.6,4943,0,0,0,L,1122011218,1,124.27,123.59,0002,31,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215626,592901.00
06/22/2019 11:00,2,6.211,ACTIVE,217.35,358.28,59.964,1561215604,"201051344000685","174011545737251",28.25,31.80,0,331.23,396.15,177.7,169.5,0.835,1340171.6,1340171.6,4937,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215627,592902.00
06/22/2019 11:00,2,6.215,ALERT,218.71,359.78,60.001,1561215604,"201051344000651","174011545737251",28.45,38.40,0,296.96,399.76,178.8,170.7,0.809,1333946.4,1333946.4,4934,0,0,0,L,1122011218,1,125.40,123.81,0002,33,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215629,592903.00
06/22/2019 11:00,2,6.102,ACTIVE,216.90,358.28,60.001,1561215604,"201051344000594","174011545737251",28.80,36.00,0,330.63,397.05,177.9,169.8,0.818,1344840.1,1344840.1,4936,0,0,0,L,1122011218,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215629,592904.00
06/22/2019 11:00,2,6.186,ACTIVE,218.93,359.48,60.001,1561215604,"201051344000469","174011545737251",27.99,33.00,0,337.24,399.76,175.4,167.4,0.826,1324823.9,1324823.9,4933,0,0,0,L,1122011218,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215630,592905.00
06/22/2019 11:00,2,6.271,ACTIVE,218.48,358.88,60.038,1561215604,"201051344000585","174011545737251",28.29,35.00,0,330.63,396.75,179.5,171.3,0.840,1348453.7,1348453.7,4931,0,0,0,L,1122011218,1,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215631,592906.00
06/22/2019 11:00,2,6.084,ACTIVE,219.39,359.78,60.001,1561215604,"201051344000853","174011545737251",28.23,35.20,0,338.44,400.36,173.8,165.9,0.809,1347843.5,1347843.5,4931,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215632,592907.00
06/22/2019 11:00,2,6.229,ACTIVE,217.35,358.28,60.001,1561215604,"201051344001145","174011545737251",28.49,31.80,0,331.53,397.05,179.6,171.5,0.826,1348639.3,1348639.3,4947,0,0,0,L,1122011218,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215633,592908.00
06/22/2019 11:00,2,6.264,ALERT,218.03,358.88,60.001,1561215604,"201051344000438","174011545737251",28.37,34.00,0,281.03,403.67,179.8,171.6,0.835,1342104.9,1342104.9,4933,0,0,0,L,1122011218,1,124.94,123.81,0002,31,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215635,592909.00
06/22/2019 11:00,2,6.270,ACTIVE,218.26,357.38,60.006,1561215604,"201051344001135","174011545737251",28.27,36.80,0,327.92,400.06,179.4,171.2,0.818,1329167.9,1329167.9,4928,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215636,592910.00
06/22/2019 11:00,2,6.078,ACTIVE,218.93,359.18,59.996,1561215604,"201051344000983","174011545737251",28.19,35.20,0,336.94,396.75,173.5,165.6,0.809,1345839.0,1345839.0,4927,0,0,0,L,1122011218,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215637,592911.00
06/22/2019 11:00,2,6.383,ALERT,218.26,357.98,59.959,1561215604,"201051344001203","174011545737251",28.07,38.20,0,290.95,402.77,181.5,173.3,0.857,1337065.2,1337065.2,4938,0,0,0,L,1122011218,1,125.17,123.59,0002,33,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215639,592912.00
06/22/2019 11:00,2,6.295,ACTIVE,217.13,357.08,60.001,1561215604,"201051344001230","174011545737251",28.39,31.80,0,328.52,397.96,181.0,172.7,0.844,1332323.8,1332323.8,4952,0,0,0,L,1122011218,1,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215640,592913.00
06/22/2019 11:00,2,6.156,ALERT,217.13,356.78,59.996,1561215604,"201051344000646","174011545737251",28.49,35.20,0,296.36,400.66,177.5,169.4,0.818,1326184.8,1326184.8,4945,0,0,0,L,1122011218,1,124.49,123.36,0002,31,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215642,592914.00
06/22/2019 11:00,2,6.211,ACTIVE,217.80,358.58,59.996,1561215604,"201051344000867","174011545737251",27.85,39.30,0,331.83,394.65,175.2,167.2,0.791,1323074.4,1323074.4,4928,0,0,0,L,1122011218,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215644,592915.00
06/22/2019 11:00,2,6.174,ACTIVE,217.80,360.38,59.996,1561215604,"201051344000633","174011545737251",28.07,39.00,0,333.33,395.85,175.5,167.5,0.813,1320247.6,1320247.6,4939,0,0,0,L,1122011218,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215645,592916.00
06/22/2019 11:00,2,6.357,ALERT,217.35,358.58,59.959,1561215604,"201051344000955","174011545737251",28.07,38.00,0,279.23,405.17,180.8,172.5,0.853,1346764.9,1346764.9,4938,0,0,0,L,1122011218,1,124.04,123.59,0002,32,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215648,592917.00
06/22/2019 11:00,2,5.969,ACTIVE,218.26,357.98,60.001,1561215604,"201051344000648","174011545737251",28.57,34.00,0,337.24,397.05,172.7,164.7,0.809,1334533.3,1334533.3,4928,0,0,0,L,1122011218,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215650,592918.00
06/22/2019 11:00,2,6.135,ACTIVE,218.71,360.38,60.001,1561215604,"201051344000645","174011545737251",27.95,36.00,0,337.54,396.45,173.6,165.6,0.787,1339928.3,1339928.3,4933,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215651,592919.00
06/22/2019 11:00,2,6.064,ACTIVE,218.48,358.28,59.980,1561215604,"201051344000569","174011545737251",28.25,34.30,0,336.64,397.35,173.5,165.6,0.809,1356613.8,1356613.8,4937,0,0,0,L,1122011218,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215652,592920.00
