ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 11:00,2,6.166,ACTIVE,218.48,366.10,59.980,1561215604,"179051228000119","174011545737251",28.33,38.40,0,336.04,401.56,176.9,168.8,0.849,142993.8,142993.8,4971,0,0,0,L,46974696,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561215653,592921.00
06/22/2019 11:15,2,6.406,ACTIVE,219.39,360.99,60.006,1561216505,"201051344000579","174011545737251",28.51,36.30,0,338.44,404.27,185.1,176.8,0.862,1357552.0,1357552.0,4936,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216506,592922.00
06/22/2019 11:15,2,6.639,ACTIVE,218.48,358.58,60.006,1561216505,"201051344001025","174011545737251",27.71,41.50,0,331.53,399.46,186.3,177.9,0.831,1341572.8,1341572.8,4935,0,0,0,L,1122011218,1,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216507,592923.00
06/22/2019 11:15,2,6.551,ACTIVE,218.48,361.29,60.001,1561216505,"201051344001093","174011545737251",28.01,36.30,0,331.53,400.06,185.8,177.4,0.853,1324203.7,1324203.7,4941,0,0,0,L,1122011218,1,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216508,592924.00
06/22/2019 11:15,2,6.396,ACTIVE,219.16,360.38,60.006,1561216505,"201051344000458","174011545737251",27.67,39.80,0,333.33,406.97,179.2,171.0,0.813,1339064.5,1339064.5,4928,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216509,592925.00
06/22/2019 11:15,2,6.635,ACTIVE,217.35,357.68,60.006,1561216505,"201051344000890","174011545737251",27.79,34.30,0,330.93,402.46,186.8,178.3,0.853,1339314.5,1339314.5,4937,0,0,0,L,1122011218,1,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216510,592926.00
06/22/2019 11:15,2,6.477,ACTIVE,219.39,355.28,60.001,1561216505,"201051344000988","174011545737251",18.13,34.00,0,327.92,390.74,119.0,112.9,0.557,1023911.7,1023911.7,4932,0,0,0,L,1122011218,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216511,592927.00
06/22/2019 11:15,2,6.527,ACTIVE,218.71,359.48,60.001,1561216505,"201051344000582","174011545737251",27.75,36.00,0,331.83,400.36,183.4,175.1,0.849,1317059.6,1317059.6,4929,0,0,0,L,1122011218,1,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216512,592928.00
06/22/2019 11:15,2,6.557,ACTIVE,218.03,359.48,60.006,1561216505,"201051344000868","174011545737251",27.33,34.80,0,331.83,398.56,181.6,173.3,0.826,1325120.5,1325120.5,4930,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216513,592929.00
06/22/2019 11:15,2,6.377,ACTIVE,219.16,363.09,60.001,1561216505,"201051344000576","174011545737251",27.85,38.00,0,338.14,403.07,179.9,171.7,0.831,1342073.0,1342073.0,4939,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216514,592930.00
06/22/2019 11:15,2,6.439,ACTIVE,219.16,360.69,60.012,1561216505,"201051344001158","174011545737251",27.75,35.80,0,336.64,403.37,181.0,172.8,0.844,1319212.7,1319212.7,4931,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216515,592931.00
06/22/2019 11:15,2,6.674,ACTIVE,218.26,358.88,60.006,1561216505,"201051344000917","174011545737251",27.19,38.40,0,331.53,398.56,183.8,175.5,0.866,1333880.6,1333880.6,4940,0,0,0,L,1122011218,1,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216516,592932.00
06/22/2019 11:15,2,6.510,ACTIVE,217.58,351.97,60.012,1561216505,"201051344000417","174011545737251",18.15,37.00,0,326.42,383.83,119.7,113.6,0.552,1060265.2,1060265.2,4945,0,0,0,L,1122011218,1,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216517,592933.00
06/22/2019 11:15,2,6.594,ACTIVE,217.35,359.48,60.012,1561216505,"201051344000685","174011545737251",27.51,32.60,0,328.22,400.96,183.6,175.3,0.902,1340214.3,1340214.3,4938,0,0,0,L,1122011218,1,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216518,592934.00
06/22/2019 11:15,2,6.535,ACTIVE,218.71,361.29,60.022,1561216505,"201051344000651","174011545737251",27.99,40.60,0,333.03,406.07,185.3,176.9,0.835,1333989.4,1333989.4,4936,0,0,0,L,1122011218,1,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216519,592935.00
06/22/2019 11:15,2,6.475,ACTIVE,217.58,357.98,60.028,1561216505,"201051344000594","174011545737251",28.21,38.20,0,330.33,398.56,184.9,176.6,0.853,1344883.0,1344883.0,4937,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216520,592936.00
06/22/2019 11:15,2,6.520,ALERT,219.39,362.19,60.012,1561216505,"201051344000469","174011545737251",27.57,35.40,0,303.28,404.27,182.0,173.8,0.862,1324866.0,1324866.0,4934,0,0,0,L,1122011218,1,124.04,125.40,0002,32,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216521,592937.00
06/22/2019 11:15,2,6.564,ACTIVE,218.71,360.08,60.017,1561216505,"201051344000585","174011545737251",27.95,37.00,0,319.51,409.98,185.7,177.3,0.871,1348496.8,1348496.8,4932,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216522,592938.00
06/22/2019 11:15,2,6.396,ACTIVE,219.61,360.99,60.012,1561216505,"201051344000853","174011545737251",27.89,37.30,0,337.24,403.07,180.7,172.5,0.857,1347885.4,1347885.4,4932,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216523,592939.00
06/22/2019 11:15,2,6.529,ACTIVE,217.35,358.88,60.006,1561216505,"201051344001145","174011545737251",28.21,34.00,0,331.23,398.86,186.5,178.1,0.857,1348682.5,1348682.5,4948,0,0,0,L,1122011218,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216524,592940.00
06/22/2019 11:15,2,6.580,ACTIVE,218.26,359.78,60.012,1561216505,"201051344000438","174011545737251",27.83,35.20,0,329.13,409.08,185.3,176.9,0.857,1342148.0,1342148.0,4935,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216525,592941.00
06/22/2019 11:15,2,6.578,ACTIVE,218.26,358.28,60.006,1561216505,"201051344001135","174011545737251",27.93,38.20,0,323.41,413.59,186.0,177.6,0.849,1329211.0,1329211.0,4929,0,0,0,L,1122011218,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216526,592942.00
06/22/2019 11:15,2,6.369,ACTIVE,219.16,359.48,60.017,1561216505,"201051344000983","174011545737251",28.09,36.50,0,333.93,403.07,181.2,173.0,0.840,1345880.8,1345880.8,4928,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216527,592943.00
06/22/2019 11:15,2,6.682,ACTIVE,218.48,359.78,60.012,1561216505,"201051344001203","174011545737251",27.69,38.60,0,332.73,402.77,187.4,178.9,0.879,1337108.7,1337108.7,4940,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216528,592944.00
06/22/2019 11:15,2,6.637,ACTIVE,217.35,359.48,60.006,1561216505,"201051344001230","174011545737251",27.83,32.60,0,330.93,400.06,187.2,178.7,0.871,1332367.2,1332367.2,4953,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216529,592945.00
06/22/2019 11:15,2,6.572,ACTIVE,217.35,359.18,60.006,1561216505,"201051344000646","174011545737251",27.61,37.80,0,329.73,401.56,183.9,175.5,0.857,1326227.3,1326227.3,4947,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216530,592946.00
06/22/2019 11:15,2,6.590,ALERT,218.26,358.88,60.043,1561216505,"201051344000867","174011545737251",27.15,40.40,0,302.37,397.05,181.3,173.0,0.818,1323116.3,1323116.3,4929,0,0,0,L,1122011218,1,124.27,124.27,0002,36,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216532,592947.00
06/22/2019 11:15,2,6.389,ALERT,218.26,360.69,60.012,1561216505,"201051344000633","174011545737251",28.09,40.20,0,292.16,402.16,181.7,173.5,0.853,1320289.5,1320289.5,4940,0,0,0,L,1122011218,1,124.27,124.72,0002,37,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216534,592948.00
06/22/2019 11:15,2,6.611,ACTIVE,217.58,358.28,60.017,1561216505,"201051344000955","174011545737251",27.89,39.80,0,327.92,400.66,186.8,178.3,0.862,1346808.1,1346808.1,4940,0,0,0,L,1122011218,1,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216534,592949.00
06/22/2019 11:15,2,6.295,ACTIVE,218.71,360.69,60.006,1561216505,"201051344000648","174011545737251",28.13,35.00,0,337.84,402.46,179.4,171.2,0.835,1334574.7,1334574.7,4929,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216535,592950.00
06/22/2019 11:15,2,6.393,ACTIVE,218.93,359.48,60.022,1561216505,"201051344000645","174011545737251",27.87,37.00,0,333.33,402.77,180.4,172.2,0.813,1339969.8,1339969.8,4934,0,0,0,L,1122011218,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216536,592951.00
06/22/2019 11:15,2,6.355,ACTIVE,219.16,360.99,60.012,1561216505,"201051344000569","174011545737251",27.99,35.60,0,336.94,402.77,180.2,172.1,0.840,1356655.3,1356655.3,4938,0,0,0,L,1122011218,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216537,592952.00
06/22/2019 11:15,2,6.486,ACTIVE,219.16,367.30,60.017,1561216505,"179051228000119","174011545737251",27.95,40.20,0,335.44,403.07,183.5,175.2,0.875,143036.1,143036.1,4972,0,0,0,L,46974696,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561216538,592953.00
06/22/2019 11:30,2,6.824,ACTIVE,219.61,361.89,59.985,1561217404,"201051344000579","174011545737251",27.61,38.60,0,335.14,407.57,190.8,182.3,0.879,1357596.8,1357596.8,4937,0,0,0,L,1122011218,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217406,592954.00
06/22/2019 11:30,2,6.984,ACTIVE,218.26,360.08,60.022,1561217404,"201051344001025","174011545737251",27.23,42.80,0,330.93,406.67,192.6,184.0,0.866,1341618.0,1341618.0,4936,0,0,0,L,1122011218,1,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217407,592955.00
06/22/2019 11:30,2,6.938,ACTIVE,218.48,362.79,60.017,1561217404,"201051344001093","174011545737251",27.29,38.80,0,336.64,401.86,191.7,183.1,0.875,1324248.7,1324248.7,4942,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217408,592956.00
06/22/2019 11:30,2,6.584,ACTIVE,219.39,362.19,60.006,1561217404,"201051344000458","174011545737251",27.99,42.30,0,333.03,410.58,186.6,178.2,0.857,1339108.1,1339108.1,4929,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217408,592957.00
06/22/2019 11:30,2,6.945,ACTIVE,216.90,359.18,60.006,1561217404,"201051344000890","174011545737251",27.29,36.00,0,330.33,400.96,191.9,183.3,0.875,1339359.6,1339359.6,4938,0,0,0,L,1122011218,1,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217409,592958.00
06/22/2019 11:30,2,6.828,ACTIVE,219.39,356.18,60.012,1561217404,"201051344000988","174011545737251",17.87,36.30,0,338.14,385.63,123.6,117.4,0.570,1023940.3,1023940.3,4933,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217410,592959.00
06/22/2019 11:30,2,6.793,ACTIVE,218.26,361.59,60.006,1561217404,"201051344000582","174011545737251",27.49,38.40,0,333.63,402.16,189.1,180.6,0.884,1317103.9,1317103.9,4930,0,0,0,L,1122011218,1,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217411,592960.00
06/22/2019 11:30,2,6.838,ACTIVE,218.03,359.78,60.006,1561217404,"201051344000868","174011545737251",27.21,36.50,0,332.43,400.96,188.5,180.0,0.853,1325164.5,1325164.5,4931,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217412,592961.00
06/22/2019 11:30,2,6.650,ACTIVE,219.39,363.39,60.012,1561217404,"201051344000576","174011545737251",27.75,40.20,0,337.24,405.47,186.9,178.4,0.879,1342116.6,1342116.6,4940,0,0,0,L,1122011218,1,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217413,592962.00
06/22/2019 11:30,2,6.795,ACTIVE,219.39,361.29,59.996,1561217404,"201051344001158","174011545737251",27.25,37.50,0,336.94,405.77,187.5,179.0,0.871,1319256.5,1319256.5,4932,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217414,592963.00
06/22/2019 11:30,2,6.867,ACTIVE,218.26,359.48,60.001,1561217404,"201051344000917","174011545737251",27.39,41.50,0,330.33,400.36,190.4,181.8,0.888,1333925.2,1333925.2,4941,0,0,0,L,1122011218,1,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217415,592964.00
06/22/2019 11:30,2,6.768,ACTIVE,217.35,353.17,60.012,1561217404,"201051344000417","174011545737251",17.97,39.00,0,333.03,379.92,123.3,117.1,0.579,1060293.9,1060293.9,4946,0,0,0,L,1122011218,1,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217416,592965.00
06/22/2019 11:30,2,6.877,ACTIVE,216.90,358.28,60.001,1561217404,"201051344000685","174011545737251",27.29,35.00,0,330.03,399.76,189.9,181.4,0.915,1340258.9,1340258.9,4939,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217417,592966.00
06/22/2019 11:30,2,6.969,ACTIVE,218.71,361.29,60.028,1561217404,"201051344000651","174011545737251",27.15,42.50,0,336.34,401.26,191.6,183.0,0.862,1334034.3,1334034.3,4937,0,0,0,L,1122011218,1,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217418,592967.00
06/22/2019 11:30,2,6.795,ACTIVE,217.58,360.38,60.006,1561217404,"201051344000594","174011545737251",27.69,40.40,0,330.03,400.66,190.4,181.9,0.866,1344927.8,1344927.8,4938,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217419,592968.00
06/22/2019 11:30,2,6.795,ACTIVE,219.61,362.79,60.001,1561217404,"201051344000469","174011545737251",27.51,37.50,0,337.24,406.97,189.3,180.8,0.897,1324910.1,1324910.1,4936,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217420,592969.00
06/22/2019 11:30,2,6.957,ACTIVE,218.48,360.99,60.001,1561217404,"201051344000585","174011545737251",27.31,38.40,0,336.64,400.96,192.3,183.7,0.902,1348541.8,1348541.8,4933,0,0,0,L,1122011218,1,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217421,592970.00
06/22/2019 11:30,2,6.748,ACTIVE,219.84,361.89,60.001,1561217404,"201051344000853","174011545737251",27.53,38.80,0,336.94,405.17,188.1,179.7,0.888,1347929.2,1347929.2,4933,0,0,0,L,1122011218,1,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217422,592971.00
06/22/2019 11:30,2,6.850,ACTIVE,217.13,359.78,60.017,1561217404,"201051344001145","174011545737251",27.71,35.60,0,330.93,401.26,192.2,183.6,0.884,1348727.6,1348727.6,4949,0,0,0,L,1122011218,1,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217422,592972.00
06/22/2019 11:30,2,6.686,ACTIVE,218.03,360.08,59.996,1561217404,"201051344000438","174011545737251",28.13,37.00,0,332.13,401.26,190.3,181.7,0.879,1342192.8,1342192.8,4936,0,0,0,L,1122011218,1,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217423,592973.00
06/22/2019 11:30,2,6.969,ACTIVE,218.26,360.08,60.006,1561217404,"201051344001135","174011545737251",27.14,40.80,0,331.53,400.66,191.4,182.8,0.871,1329255.9,1329255.9,4930,0,0,0,L,1122011218,1,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217424,592974.00
06/22/2019 11:30,2,6.697,ACTIVE,219.39,360.99,59.990,1561217404,"201051344000983","174011545737251",27.77,38.40,0,336.94,405.17,188.4,179.9,0.875,1345924.6,1345924.6,4929,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217425,592975.00
06/22/2019 11:30,2,6.998,ACTIVE,218.48,360.38,60.006,1561217404,"201051344001203","174011545737251",27.31,40.40,0,332.13,404.87,193.4,184.8,0.915,1337154.0,1337154.0,4941,0,0,0,L,1122011218,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217426,592976.00
06/22/2019 11:30,2,6.820,ACTIVE,216.90,359.18,60.038,1561217404,"201051344001230","174011545737251",27.87,35.60,0,330.33,401.56,192.5,183.9,0.906,1332412.4,1332412.4,4954,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217427,592977.00
06/22/2019 11:30,2,6.908,ACTIVE,217.13,359.48,60.006,1561217404,"201051344000646","174011545737251",27.12,40.20,0,328.82,402.77,189.6,181.0,0.871,1326271.7,1326271.7,4948,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217428,592978.00
06/22/2019 11:30,2,6.822,ACTIVE,218.26,357.98,60.001,1561217404,"201051344000867","174011545737251",27.35,43.40,0,333.03,399.16,188.9,180.4,0.844,1323160.3,1323160.3,4931,0,0,0,L,1122011218,1,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217429,592979.00
06/22/2019 11:30,2,6.721,ACTIVE,218.26,360.69,60.012,1561217404,"201051344000633","174011545737251",27.67,41.00,0,336.04,404.27,188.2,179.7,0.888,1320333.5,1320333.5,4942,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217430,592980.00
06/22/2019 11:30,2,6.963,ACTIVE,217.35,358.88,59.996,1561217404,"201051344000955","174011545737251",27.21,44.30,0,326.42,401.56,191.9,183.3,0.888,1346853.1,1346853.1,4941,0,0,0,L,1122011218,1,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217431,592981.00
06/22/2019 11:30,2,6.646,ACTIVE,218.93,361.29,59.996,1561217404,"201051344000648","174011545737251",27.63,37.30,0,337.24,405.47,186.0,177.6,0.866,1334618.0,1334618.0,4930,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217432,592982.00
06/22/2019 11:30,2,6.836,ACTIVE,219.16,360.99,60.006,1561217404,"201051344000645","174011545737251",27.06,39.00,0,337.84,405.47,187.2,178.7,0.853,1340013.3,1340013.3,4935,0,0,0,L,1122011218,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217433,592983.00
06/22/2019 11:30,2,6.684,ACTIVE,219.16,360.69,59.996,1561217404,"201051344000569","174011545737251",27.73,38.20,0,337.24,405.17,187.7,179.2,0.875,1356699.0,1356699.0,4939,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217434,592984.00
06/22/2019 11:30,2,6.754,ACTIVE,219.16,367.30,60.022,1561217404,"179051228000119","174011545737251",27.91,41.50,0,336.34,405.17,190.8,182.2,0.919,143080.5,143080.5,4973,0,0,0,L,46974696,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561217435,592985.00
06/22/2019 11:45,2,7.004,ACTIVE,219.61,363.09,60.006,1561218304,"201051344000579","174011545737251",28.25,41.00,0,336.64,408.48,200.4,191.5,0.937,1357643.4,1357643.4,4938,0,0,0,L,1122011218,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218305,592986.00
06/22/2019 11:45,2,7.150,ACTIVE,218.03,358.28,60.001,1561218304,"201051344001025","174011545737251",27.63,44.00,0,330.33,405.77,199.9,191.0,0.906,1341664.8,1341664.8,4937,0,0,0,L,1122011218,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218306,592987.00
06/22/2019 11:45,2,7.221,ACTIVE,218.26,361.89,60.006,1561218304,"201051344001093","174011545737251",27.35,39.80,0,336.64,406.67,200.2,191.3,0.924,1324295.4,1324295.4,4943,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218307,592988.00
06/22/2019 11:45,2,7.002,ACTIVE,219.39,362.49,59.996,1561218304,"201051344000458","174011545737251",27.41,43.20,0,333.33,409.08,194.3,185.6,0.888,1339153.4,1339153.4,4930,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218308,592989.00
06/22/2019 11:45,2,7.246,ACTIVE,217.13,360.69,60.017,1561218304,"201051344000890","174011545737251",27.33,38.20,0,330.33,403.97,200.5,191.6,0.924,1339406.4,1339406.4,4939,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218309,592990.00
06/22/2019 11:45,2,7.043,ALERT,219.61,359.48,60.006,1561218304,"201051344000988","174011545737251",17.89,37.80,0,302.37,394.65,127.7,121.3,0.583,1023969.8,1023969.8,4934,0,0,0,L,1122011218,1,124.49,125.17,0002,35,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218311,592991.00
06/22/2019 11:45,2,7.107,ACTIVE,218.26,361.29,60.017,1561218304,"201051344000582","174011545737251",27.49,40.00,0,331.23,404.27,198.0,189.2,0.919,1317150.1,1317150.1,4931,0,0,0,L,1122011218,1,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218312,592992.00
06/22/2019 11:45,2,7.041,ACTIVE,218.03,361.29,60.012,1561218304,"201051344000868","174011545737251",27.39,38.40,0,333.33,406.97,195.4,186.7,0.893,1325210.2,1325210.2,4932,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218313,592993.00
06/22/2019 11:45,2,6.869,ALERT,219.39,363.99,60.001,1561218304,"201051344000576","174011545737251",27.71,42.00,0,304.18,406.97,192.8,184.2,0.893,1342161.7,1342161.7,4941,0,0,0,L,1122011218,1,124.72,124.72,0002,39,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218315,592994.00
06/22/2019 11:45,2,7.082,ALERT,219.61,363.39,60.012,1561218304,"201051344001158","174011545737251",27.21,39.30,0,294.26,407.57,195.2,186.5,0.897,1319301.8,1319301.8,4933,0,0,0,L,1122011218,1,124.49,124.72,0002,38,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218316,592995.00
06/22/2019 11:45,2,7.201,ACTIVE,218.03,360.38,60.001,1561218304,"201051344000917","174011545737251",27.39,42.30,0,332.13,403.07,199.6,190.7,0.950,1333971.8,1333971.8,4942,0,0,0,L,1122011218,1,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218317,592996.00
06/22/2019 11:45,2,7.057,ACTIVE,217.35,352.57,60.043,1561218304,"201051344000417","174011545737251",18.01,39.80,0,332.43,381.73,128.5,122.1,0.597,1060323.9,1060323.9,4947,0,0,0,L,1122011218,1,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218318,592997.00
06/22/2019 11:45,2,7.115,ACTIVE,216.90,358.88,60.006,1561218304,"201051344000685","174011545737251",27.65,36.30,0,330.33,402.46,199.3,190.4,0.955,1340305.4,1340305.4,4940,0,0,0,L,1122011218,1,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218319,592998.00
06/22/2019 11:45,2,7.148,ACTIVE,218.71,363.09,60.028,1561218304,"201051344000651","174011545737251",27.61,44.50,0,336.04,406.67,199.9,191.1,0.910,1334081.1,1334081.1,4938,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218320,592999.00
06/22/2019 11:45,2,7.092,ACTIVE,217.58,361.29,60.012,1561218304,"201051344000594","174011545737251",27.81,42.00,0,330.03,403.97,199.6,190.7,0.919,1344974.4,1344974.4,4939,0,0,0,L,1122011218,1,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218321,593000.00
06/22/2019 11:45,2,7.078,ACTIVE,219.61,362.19,60.033,1561218304,"201051344000469","174011545737251",27.27,38.60,0,336.64,408.18,195.4,186.7,0.915,1324956.1,1324956.1,4937,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218322,593001.00
06/22/2019 11:45,2,7.281,ACTIVE,218.48,361.89,60.028,1561218304,"201051344000585","174011545737251",27.23,40.20,0,333.63,406.97,200.8,191.8,0.941,1348588.7,1348588.7,4934,0,0,0,L,1122011218,1,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218323,593002.00
06/22/2019 11:45,2,7.002,ACTIVE,220.06,363.39,60.017,1561218304,"201051344000853","174011545737251",27.43,40.80,0,318.61,433.72,194.6,185.9,0.902,1347974.8,1347974.8,4934,0,0,0,L,1122011218,1,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218324,593003.00
06/22/2019 11:45,2,7.188,ACTIVE,217.13,360.08,60.012,1561218304,"201051344001145","174011545737251",27.77,37.00,0,330.33,403.97,201.9,193.0,0.932,1348774.8,1348774.8,4950,0,0,0,L,1122011218,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218325,593004.00
06/22/2019 11:45,2,7.273,ACTIVE,217.80,361.29,60.054,1561218304,"201051344000438","174011545737251",27.25,38.60,0,329.73,406.07,200.7,191.8,0.928,1342239.6,1342239.6,4937,0,0,0,L,1122011218,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218326,593005.00
06/22/2019 11:45,2,7.084,ACTIVE,218.03,360.08,60.006,1561218304,"201051344001135","174011545737251",27.83,42.50,0,331.23,403.37,199.6,190.7,0.906,1329302.7,1329302.7,4931,0,0,0,L,1122011218,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218327,593006.00
06/22/2019 11:45,2,7.006,ACTIVE,219.61,363.39,60.012,1561218304,"201051344000983","174011545737251",27.41,40.40,0,336.64,408.18,194.4,185.8,0.902,1345970.4,1345970.4,4930,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218328,593007.00
06/22/2019 11:45,2,7.273,ACTIVE,218.26,360.69,60.017,1561218304,"201051344001203","174011545737251",27.39,42.30,0,333.93,406.67,201.7,192.8,0.946,1337201.3,1337201.3,4942,0,0,0,L,1122011218,1,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218329,593008.00
06/22/2019 11:45,2,7.156,ACTIVE,216.67,357.68,60.006,1561218304,"201051344001230","174011545737251",27.83,37.00,0,329.73,404.27,201.7,192.7,0.946,1332459.6,1332459.6,4955,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218329,593009.00
06/22/2019 11:45,2,7.115,ACTIVE,216.90,361.89,60.022,1561218304,"201051344000646","174011545737251",27.61,41.50,0,329.73,404.57,198.7,189.9,0.941,1326318.2,1326318.2,4949,0,0,0,L,1122011218,1,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218330,593010.00
06/22/2019 11:45,2,7.064,ALERT,218.26,360.99,60.006,1561218304,"201051344000867","174011545737251",27.33,46.60,0,302.68,406.07,195.4,186.7,0.888,1323206.0,1323206.0,4932,0,0,0,L,1122011218,1,124.27,124.27,0002,41,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218332,593011.00
06/22/2019 11:45,2,7.131,ACTIVE,218.26,363.69,60.006,1561218304,"201051344000633","174011545737251",27.14,42.80,0,336.94,407.57,195.9,187.1,0.919,1320379.4,1320379.4,4943,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218333,593012.00
06/22/2019 11:45,2,7.291,ACTIVE,217.13,358.88,60.017,1561218304,"201051344000955","174011545737251",27.29,46.80,0,329.43,402.46,201.6,192.6,0.941,1346900.2,1346900.2,4942,0,0,0,L,1122011218,1,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218334,593013.00
06/22/2019 11:45,2,6.961,ACTIVE,218.93,361.59,60.012,1561218304,"201051344000648","174011545737251",27.43,39.50,0,337.84,408.48,193.4,184.7,0.902,1334663.4,1334663.4,4931,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218335,593014.00
06/22/2019 11:45,2,7.084,ACTIVE,219.16,361.89,60.012,1561218304,"201051344000645","174011545737251",27.02,41.30,0,337.54,407.27,193.8,185.1,0.884,1340058.9,1340058.9,4936,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218336,593015.00
06/22/2019 11:45,2,6.969,ACTIVE,219.16,362.49,60.017,1561218304,"201051344000569","174011545737251",27.45,39.50,0,333.93,408.78,193.7,185.0,0.915,1356744.5,1356744.5,4940,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218337,593016.00
06/22/2019 11:45,2,7.160,ALERT,219.16,368.80,60.038,1561218304,"179051228000119","174011545737251",27.15,44.00,0,302.98,407.57,196.9,188.1,0.950,143095.9,143095.9,4974,0,0,0,L,46974696,1,124.49,125.17,0000,39,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561218339,593017.00
06/22/2019 12:00,2,7.256,ACTIVE,219.84,363.99,60.017,1561219204,"201051344000579","174011545737251",27.93,41.30,0,336.04,411.18,205.2,196.2,0.955,1357692.1,1357692.1,4939,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219206,593018.00
06/22/2019 12:00,2,7.557,ACTIVE,218.48,360.69,60.043,1561219204,"201051344001025","174011545737251",26.72,45.00,0,330.63,405.77,204.5,195.4,0.919,1341713.4,1341713.4,4938,0,0,0,L,1122011218,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219207,593019.00
06/22/2019 12:00,2,7.381,ACTIVE,218.71,361.89,60.017,1561219204,"201051344001093","174011545737251",27.31,40.60,0,331.83,410.28,204.2,195.1,0.937,1324344.0,1324344.0,4944,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219207,593020.00
06/22/2019 12:00,2,7.072,ACTIVE,219.84,364.59,60.038,1561219204,"201051344000458","174011545737251",27.77,43.80,0,336.64,409.08,198.8,190.0,0.937,1339200.6,1339200.6,4931,0,0,0,L,1122011218,1,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219208,593021.00
06/22/2019 12:00,2,7.459,ACTIVE,217.35,360.08,60.022,1561219204,"201051344000890","174011545737251",27.02,39.80,0,329.73,404.87,204.1,195.1,0.941,1339454.9,1339454.9,4940,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219209,593022.00
06/22/2019 12:00,2,7.184,ACTIVE,219.84,360.69,60.001,1561219204,"201051344000988","174011545737251",17.87,39.00,0,337.54,388.64,130.1,123.6,0.610,1024000.6,1024000.6,4936,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219210,593023.00
06/22/2019 12:00,2,7.322,ACTIVE,218.71,362.79,60.017,1561219204,"201051344000582","174011545737251",27.25,42.00,0,331.23,409.98,202.1,193.1,0.937,1317198.1,1317198.1,4932,0,0,0,L,1122011218,1,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219211,593024.00
06/22/2019 12:00,2,7.342,ACTIVE,218.26,360.38,60.028,1561219204,"201051344000868","174011545737251",26.82,39.80,0,336.64,408.48,199.4,190.5,0.902,1325257.6,1325257.6,4933,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219212,593025.00
06/22/2019 12:00,2,7.154,ACTIVE,219.61,361.89,59.996,1561219204,"201051344000576","174011545737251",27.06,44.30,0,336.04,408.18,195.9,187.2,0.919,1342208.3,1342208.3,4943,0,0,0,L,1122011218,1,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219213,593026.00
06/22/2019 12:00,2,7.277,ACTIVE,219.84,363.99,60.022,1561219204,"201051344001158","174011545737251",27.00,40.60,0,335.74,409.08,199.0,190.2,0.897,1319349.1,1319349.1,4935,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219214,593027.00
06/22/2019 12:00,2,7.248,ACTIVE,218.48,360.69,59.996,1561219204,"201051344000917","174011545737251",27.73,43.60,0,330.93,405.17,203.4,194.4,0.959,1334020.1,1334020.1,4943,0,0,0,L,1122011218,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219215,593028.00
06/22/2019 12:00,2,7.203,ACTIVE,217.58,353.47,60.022,1561219204,"201051344000417","174011545737251",17.91,40.60,0,332.73,382.93,130.7,124.2,0.605,1060354.8,1060354.8,4948,0,0,0,L,1122011218,1,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219216,593029.00
06/22/2019 12:00,2,7.410,ACTIVE,217.13,361.59,60.017,1561219204,"201051344000685","174011545737251",27.04,38.00,0,329.73,404.27,202.9,193.9,0.968,1340353.7,1340353.7,4941,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219217,593030.00
06/22/2019 12:00,2,7.375,ACTIVE,218.93,363.09,60.017,1561219204,"201051344000651","174011545737251",27.19,45.30,0,336.34,410.58,203.2,194.2,0.924,1334129.3,1334129.3,4939,0,0,0,L,1122011218,1,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219218,593031.00
06/22/2019 12:00,2,7.299,ACTIVE,217.80,362.49,60.006,1561219204,"201051344000594","174011545737251",27.57,43.40,0,329.13,409.08,203.8,194.8,0.941,1345022.7,1345022.7,4940,0,0,0,L,1122011218,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219219,593032.00
06/22/2019 12:00,2,7.234,ACTIVE,219.84,365.19,60.001,1561219204,"201051344000469","174011545737251",27.15,39.80,0,335.74,409.38,198.9,190.1,0.941,1325003.3,1325003.3,4938,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219220,593033.00
06/22/2019 12:00,2,7.502,ACTIVE,218.71,362.79,60.012,1561219204,"201051344000585","174011545737251",26.92,41.80,0,331.83,409.08,204.4,195.4,0.955,1348637.3,1348637.3,4935,0,0,0,L,1122011218,1,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219221,593034.00
06/22/2019 12:00,2,7.197,ACTIVE,220.06,362.49,60.001,1561219204,"201051344000853","174011545737251",27.14,43.00,0,335.44,407.57,197.7,188.8,0.910,1348021.8,1348021.8,4935,0,0,0,L,1122011218,1,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219222,593035.00
06/22/2019 12:00,2,7.402,ACTIVE,217.58,360.08,60.001,1561219204,"201051344001145","174011545737251",27.45,38.00,0,329.73,405.77,205.7,196.6,0.946,1348823.6,1348823.6,4951,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219223,593036.00
06/22/2019 12:00,2,7.354,ACTIVE,218.26,361.59,60.049,1561219204,"201051344000438","174011545737251",27.53,41.00,0,329.73,406.67,204.9,195.8,0.959,1342288.2,1342288.2,4938,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219224,593037.00
06/22/2019 12:00,2,7.422,ACTIVE,218.26,361.89,60.006,1561219204,"201051344001135","174011545737251",27.10,44.00,0,330.63,405.17,203.7,194.6,0.915,1329351.1,1329351.1,4932,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219225,593038.00
06/22/2019 12:00,2,7.102,ACTIVE,219.84,362.79,60.001,1561219204,"201051344000983","174011545737251",27.57,41.80,0,335.74,409.68,198.3,189.5,0.919,1346017.4,1346017.4,4931,0,0,0,L,1122011218,1,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219226,593039.00
06/22/2019 12:00,2,7.465,ACTIVE,218.71,361.59,60.001,1561219204,"201051344001203","174011545737251",27.27,43.80,0,333.33,408.48,206.1,197.0,0.963,1337250.2,1337250.2,4943,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219226,593040.00
06/22/2019 12:00,2,7.348,ACTIVE,216.90,359.18,59.980,1561219204,"201051344001230","174011545737251",27.71,37.80,0,329.73,405.47,206.2,197.0,0.941,1332508.5,1332508.5,4956,0,0,0,L,1122011218,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219227,593041.00
06/22/2019 12:00,2,7.418,ACTIVE,217.35,361.29,59.996,1561219204,"201051344000646","174011545737251",27.00,42.00,0,329.13,405.17,202.7,193.7,0.946,1326366.3,1326366.3,4950,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219228,593042.00
06/22/2019 12:00,2,7.270,ACTIVE,218.48,360.08,60.006,1561219204,"201051344000867","174011545737251",27.15,47.80,0,332.43,406.67,199.8,190.9,0.897,1323253.3,1323253.3,4934,0,0,0,L,1122011218,1,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219229,593043.00
06/22/2019 12:00,2,7.221,ACTIVE,218.71,363.09,60.028,1561219204,"201051344000633","174011545737251",27.37,43.80,0,336.64,409.08,200.0,191.1,0.941,1320426.8,1320426.8,4944,0,0,0,L,1122011218,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219230,593044.00
06/22/2019 12:00,2,7.406,ACTIVE,217.35,360.08,59.969,1561219204,"201051344000955","174011545737251",27.41,48.50,0,330.03,403.97,205.4,196.3,0.959,1346949.0,1346949.0,4943,0,0,0,L,1122011218,1,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219231,593045.00
06/22/2019 12:00,2,7.156,ACTIVE,219.39,362.79,59.985,1561219204,"201051344000648","174011545737251",27.23,41.00,0,336.34,409.98,197.2,188.4,0.906,1334710.2,1334710.2,4932,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219232,593046.00
06/22/2019 12:00,2,7.279,ACTIVE,219.61,361.89,60.001,1561219204,"201051344000645","174011545737251",26.70,43.20,0,336.64,408.48,196.8,188.0,0.897,1340105.6,1340105.6,4937,0,0,0,L,1122011218,1,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219233,593047.00
06/22/2019 12:00,2,7.244,ALERT,219.61,362.19,60.001,1561219204,"201051344000569","174011545737251",26.84,41.00,0,305.98,409.68,196.9,188.2,0.893,1356791.1,1356791.1,4941,0,0,0,L,1122011218,1,124.27,125.17,0002,37,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219235,593048.00
06/22/2019 12:00,2,7.213,ALERT,219.39,368.50,60.001,1561219204,"179051228000119","174011545737251",27.35,46.20,0,284.64,411.48,199.9,191.0,0.955,143143.1,143143.1,4976,0,0,0,L,46974696,1,124.49,125.40,0000,41,0,0,0,0,0,0,2,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561219237,593049.00
06/22/2019 12:15,2,7.129,ACTIVE,219.84,361.89,59.996,1561220104,"201051344000579","174011545737251",28.09,41.30,0,335.44,412.08,202.8,193.8,0.946,1357741.1,1357741.1,4940,0,0,0,L,1122011218,1,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220105,593050.00
06/22/2019 12:15,2,7.342,ACTIVE,218.71,360.69,60.001,1561220104,"201051344001025","174011545737251",27.23,45.80,0,331.53,406.97,202.5,193.5,0.915,1341762.2,1341762.2,4939,0,0,0,L,1122011218,1,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220106,593051.00
06/22/2019 12:15,2,7.291,ACTIVE,218.71,361.89,60.001,1561220104,"201051344001093","174011545737251",27.31,40.40,0,336.34,409.98,201.6,192.6,0.937,1324392.6,1324392.6,4945,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220107,593052.00
06/22/2019 12:15,2,7.020,ACTIVE,219.61,361.29,60.006,1561220104,"201051344000458","174011545737251",27.71,44.00,0,336.04,410.58,197.0,188.2,0.906,1339248.0,1339248.0,4932,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220108,593053.00
06/22/2019 12:15,2,7.320,ACTIVE,217.58,360.69,60.001,1561220104,"201051344000890","174011545737251",27.33,40.20,0,330.03,406.37,202.6,193.6,0.932,1339503.6,1339503.6,4941,0,0,0,L,1122011218,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220109,593054.00
06/22/2019 12:15,2,7.105,ACTIVE,219.61,357.38,60.001,1561220104,"201051344000988","174011545737251",17.95,38.80,0,337.54,388.94,129.2,122.8,0.601,1024031.5,1024031.5,4937,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220110,593055.00
06/22/2019 12:15,2,7.207,ACTIVE,218.93,362.19,60.001,1561220104,"201051344000582","174011545737251",27.57,42.00,0,332.43,408.18,201.1,192.2,0.932,1317246.3,1317246.3,4933,0,0,0,L,1122011218,1,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220111,593056.00
06/22/2019 12:15,2,7.252,ACTIVE,218.26,362.49,60.012,1561220104,"201051344000868","174011545737251",26.98,40.00,0,334.24,410.28,198.1,189.2,0.906,1325305.2,1325305.2,4934,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220112,593057.00
06/22/2019 12:15,2,6.963,ACTIVE,219.61,364.29,60.017,1561220104,"201051344000576","174011545737251",27.63,45.80,0,335.14,409.38,194.9,186.2,0.897,1342255.1,1342255.1,4944,0,0,0,L,1122011218,1,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220113,593058.00
06/22/2019 12:15,2,7.197,ACTIVE,219.61,363.69,60.001,1561220104,"201051344001158","174011545737251",27.21,40.60,0,335.74,409.98,198.3,189.5,0.928,1319396.6,1319396.6,4936,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220114,593059.00
06/22/2019 12:15,2,7.293,ACTIVE,218.48,360.38,60.006,1561220104,"201051344000917","174011545737251",27.53,44.50,0,331.83,406.07,203.0,194.0,0.963,1334068.8,1334068.8,4944,0,0,0,L,1122011218,1,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220115,593060.00
06/22/2019 12:15,2,7.176,ACTIVE,217.58,352.87,60.006,1561220104,"201051344000417","174011545737251",17.97,40.60,0,333.03,383.23,130.8,124.3,0.610,1060385.9,1060385.9,4949,0,0,0,L,1122011218,1,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220116,593061.00
06/22/2019 12:15,2,7.385,ACTIVE,217.35,361.29,60.012,1561220104,"201051344000685","174011545737251",27.14,38.40,0,330.03,405.17,202.8,193.8,0.968,1340402.2,1340402.2,4942,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220116,593062.00
