ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 12:15,2,7.430,ACTIVE,218.93,362.49,60.017,1561220104,"201051344000651","174011545737251",26.98,45.80,0,337.24,411.48,203.0,194.0,0.924,1334177.9,1334177.9,4940,0,0,0,L,1122011218,1,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220117,593063.00
06/22/2019 12:15,2,7.209,ACTIVE,217.58,361.29,60.006,1561220104,"201051344000594","174011545737251",27.89,43.60,0,329.13,406.67,203.5,194.5,0.928,1345071.4,1345071.4,4941,0,0,0,L,1122011218,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220118,593064.00
06/22/2019 12:15,2,7.131,ACTIVE,219.84,362.49,60.001,1561220104,"201051344000469","174011545737251",27.51,39.80,0,335.14,410.58,198.6,189.7,0.932,1325050.9,1325050.9,4939,0,0,0,L,1122011218,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220119,593065.00
06/22/2019 12:15,2,7.365,ACTIVE,218.93,362.49,59.996,1561220104,"201051344000585","174011545737251",27.45,42.00,0,336.64,409.98,204.8,195.7,0.959,1348686.2,1348686.2,4936,0,0,0,L,1122011218,1,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220120,593066.00
06/22/2019 12:15,2,7.189,ACTIVE,220.06,361.89,60.001,1561220104,"201051344000853","174011545737251",27.14,43.80,0,336.04,408.48,197.5,188.7,0.906,1348069.1,1348069.1,4936,0,0,0,L,1122011218,1,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220121,593067.00
06/22/2019 12:15,2,7.252,ACTIVE,217.58,361.29,60.006,1561220104,"201051344001145","174011545737251",28.01,38.40,0,330.33,407.27,205.6,196.6,0.950,1348872.8,1348872.8,4952,0,0,0,L,1122011218,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220122,593068.00
06/22/2019 12:15,2,7.363,ACTIVE,218.26,362.49,60.012,1561220104,"201051344000438","174011545737251",27.45,40.80,0,331.53,410.28,204.8,195.8,0.959,1342337.0,1342337.0,4939,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220123,593069.00
06/22/2019 12:15,2,7.387,ACTIVE,218.48,360.08,60.006,1561220104,"201051344001135","174011545737251",27.29,45.00,0,331.23,408.78,204.1,195.1,0.910,1329399.8,1329399.8,4933,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220124,593070.00
06/22/2019 12:15,2,7.203,ACTIVE,219.61,363.99,60.001,1561220104,"201051344000983","174011545737251",27.17,43.00,0,336.04,410.28,198.2,189.3,0.941,1346064.7,1346064.7,4932,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220125,593071.00
06/22/2019 12:15,2,7.434,ACTIVE,218.93,361.59,60.006,1561220104,"201051344001203","174011545737251",27.39,43.60,0,336.64,409.98,206.1,197.0,0.963,1337299.3,1337299.3,4944,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220126,593072.00
06/22/2019 12:15,2,7.340,ACTIVE,217.35,359.48,60.017,1561220104,"201051344001230","174011545737251",27.75,37.00,0,329.43,406.67,206.2,197.1,0.959,1332557.6,1332557.6,4957,0,0,0,L,1122011218,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220127,593073.00
06/22/2019 12:15,2,7.455,ACTIVE,217.58,361.29,60.006,1561220104,"201051344000646","174011545737251",26.90,41.30,0,325.52,407.87,203.0,194.0,0.950,1326414.6,1326414.6,4951,0,0,0,L,1122011218,1,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220128,593074.00
06/22/2019 12:15,2,7.305,ACTIVE,218.48,360.99,60.006,1561220104,"201051344000867","174011545737251",27.06,48.30,0,332.13,408.48,200.1,191.2,0.902,1323301.1,1323301.1,4935,0,0,0,L,1122011218,1,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220129,593075.00
06/22/2019 12:15,2,7.271,ACTIVE,218.48,363.99,60.012,1561220104,"201051344000633","174011545737251",27.25,44.30,0,336.34,410.28,200.7,191.7,0.955,1320474.5,1320474.5,4945,0,0,0,L,1122011218,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220129,593076.00
06/22/2019 12:15,2,7.383,ACTIVE,217.58,360.08,60.006,1561220104,"201051344000955","174011545737251",27.61,49.30,0,329.43,404.87,206.4,197.3,0.955,1346998.0,1346998.0,4944,0,0,0,L,1122011218,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220130,593077.00
06/22/2019 12:15,2,7.129,ACTIVE,219.16,363.69,60.006,1561220104,"201051344000648","174011545737251",27.41,41.30,0,336.94,411.18,197.9,189.1,0.915,1334757.3,1334757.3,4933,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220131,593078.00
06/22/2019 12:15,2,7.230,ACTIVE,219.39,362.19,60.001,1561220104,"201051344000645","174011545737251",27.04,44.30,0,336.94,409.68,198.0,189.2,0.893,1340152.7,1340152.7,4938,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220132,593079.00
06/22/2019 12:15,2,7.236,ACTIVE,219.61,363.39,60.017,1561220104,"201051344000569","174011545737251",27.04,41.00,0,335.74,411.18,198.1,189.2,0.915,1356838.1,1356838.1,4943,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220133,593080.00
06/22/2019 12:15,2,7.252,ALERT,219.39,369.10,60.001,1561220104,"179051228000119","174011545737251",27.37,46.80,0,303.28,410.58,201.0,192.1,0.963,143190.7,143190.7,4978,0,0,0,L,46974696,1,124.49,125.40,0000,41,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561220135,593081.00
06/22/2019 12:30,2,6.145,ACTIVE,218.71,360.99,59.985,1561221004,"201051344000579","174011545737251",28.19,41.80,0,334.24,415.39,175.6,167.5,0.849,1357791.2,1357791.2,4941,0,0,0,L,1122011218,1,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221006,593082.00
06/22/2019 12:30,2,6.387,ACTIVE,216.45,355.28,59.980,1561221004,"201051344001025","174011545737251",27.04,46.60,0,331.83,410.88,174.8,166.8,0.769,1341812.2,1341812.2,4940,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221007,593083.00
06/22/2019 12:30,2,6.209,ACTIVE,216.67,357.68,59.980,1561221004,"201051344001093","174011545737251",27.41,40.80,0,331.53,413.59,172.4,164.5,0.800,1324442.4,1324442.4,4946,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221008,593084.00
06/22/2019 12:30,2,5.955,ACTIVE,218.26,358.58,59.985,1561221004,"201051344000458","174011545737251",27.59,45.80,0,331.23,412.98,166.3,158.6,0.756,1339296.6,1339296.6,4933,0,0,0,L,1122011218,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221008,593085.00
06/22/2019 12:30,2,6.223,ACTIVE,215.32,354.07,59.985,1561221004,"201051344000890","174011545737251",27.17,40.40,0,329.43,409.68,171.2,163.3,0.778,1339553.4,1339553.4,4942,0,0,0,L,1122011218,1,123.81,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221010,593086.00
06/22/2019 12:30,2,5.945,ACTIVE,218.26,354.97,59.990,1561221004,"201051344000988","174011545737251",17.97,39.30,0,337.54,390.14,108.2,102.5,0.517,1024063.1,1024063.1,4938,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221010,593087.00
06/22/2019 12:30,2,5.969,ACTIVE,216.67,358.28,59.985,1561221004,"201051344000582","174011545737251",27.77,42.80,0,331.23,413.29,168.0,160.2,0.800,1317295.7,1317295.7,4934,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221011,593088.00
06/22/2019 12:30,2,5.998,ACTIVE,216.90,357.08,59.996,1561221004,"201051344000868","174011545737251",27.15,41.00,0,335.74,412.68,164.9,157.2,0.756,1325353.8,1325353.8,4935,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221012,593089.00
06/22/2019 12:30,2,5.873,ACTIVE,218.26,360.38,59.996,1561221004,"201051344000576","174011545737251",27.14,46.60,0,335.14,411.18,161.4,153.9,0.760,1342302.8,1342302.8,4945,0,0,0,L,1122011218,1,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221013,593090.00
06/22/2019 12:30,2,5.912,ACTIVE,218.48,360.08,60.001,1561221004,"201051344001158","174011545737251",27.47,40.80,0,335.44,412.38,164.4,156.8,0.773,1319445.2,1319445.2,4937,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221014,593091.00
06/22/2019 12:30,2,5.820,ACTIVE,216.22,355.88,59.975,1561221004,"201051344000917","174011545737251",28.37,44.00,0,330.63,409.68,167.2,159.5,0.800,1334118.5,1334118.5,4945,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221015,593092.00
06/22/2019 12:30,2,5.977,ACTIVE,215.54,349.86,59.975,1561221004,"201051344000417","174011545737251",17.91,40.80,0,333.33,386.53,108.5,102.8,0.513,1060417.7,1060417.7,4950,0,0,0,L,1122011218,1,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221016,593093.00
06/22/2019 12:30,2,6.029,ACTIVE,215.32,354.37,60.006,1561221004,"201051344000685","174011545737251",27.35,39.00,0,330.03,409.38,167.1,159.3,0.822,1340451.9,1340451.9,4943,0,0,0,L,1122011218,1,124.27,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221017,593094.00
06/22/2019 12:30,2,5.998,ACTIVE,216.67,354.97,59.969,1561221004,"201051344000651","174011545737251",27.43,46.20,0,331.53,413.59,166.5,158.8,0.765,1334227.6,1334227.6,4941,0,0,0,L,1122011218,1,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221018,593095.00
06/22/2019 12:30,2,5.711,ACTIVE,216.67,357.08,60.001,1561221004,"201051344000594","174011545737251",28.53,43.60,0,329.43,413.59,164.9,157.2,0.760,1345121.1,1345121.1,4942,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221019,593096.00
06/22/2019 12:30,2,5.836,ACTIVE,218.26,358.58,59.990,1561221004,"201051344000469","174011545737251",26.96,39.30,0,335.44,413.29,159.3,151.8,0.765,1325099.4,1325099.4,4940,0,0,0,L,1122011218,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221020,593097.00
06/22/2019 12:30,2,5.973,ACTIVE,216.45,356.48,59.990,1561221004,"201051344000585","174011545737251",27.31,42.30,0,331.23,412.68,165.2,157.5,0.782,1348736.3,1348736.3,4937,0,0,0,L,1122011218,1,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221021,593098.00
06/22/2019 12:30,2,5.633,ACTIVE,218.48,360.08,60.012,1561221004,"201051344000853","174011545737251",27.37,43.80,0,329.73,416.89,156.1,148.8,0.742,1348117.3,1348117.3,4937,0,0,0,L,1122011218,1,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221022,593099.00
06/22/2019 12:30,2,5.795,ACTIVE,215.32,354.97,59.980,1561221004,"201051344001145","174011545737251",27.83,39.00,0,329.73,415.99,163.3,155.7,0.765,1348923.1,1348923.1,4953,0,0,0,L,1122011218,1,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221023,593100.00
06/22/2019 12:30,2,5.711,ACTIVE,215.77,354.67,60.001,1561221004,"201051344000438","174011545737251",27.91,41.00,0,330.63,410.58,161.5,153.9,0.765,1342387.1,1342387.1,4940,0,0,0,L,1122011218,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221024,593101.00
06/22/2019 12:30,2,5.791,ACTIVE,215.77,353.47,59.969,1561221004,"201051344001135","174011545737251",27.25,46.40,0,330.93,409.98,159.9,152.4,0.720,1329449.5,1329449.5,4934,0,0,0,L,1122011218,1,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221025,593102.00
06/22/2019 12:30,2,5.504,ALERT,217.80,357.38,59.969,1561221004,"201051344000983","174011545737251",27.25,42.80,0,305.68,412.98,151.9,144.7,0.716,1346112.8,1346112.8,4933,0,0,0,L,1122011218,1,123.81,123.81,0002,40,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221027,593103.00
06/22/2019 12:30,2,5.666,ACTIVE,216.22,354.67,59.980,1561221004,"201051344001203","174011545737251",27.23,44.00,0,332.73,412.68,156.3,148.9,0.734,1337349.4,1337349.4,4945,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221027,593104.00
06/22/2019 12:30,2,5.539,ACTIVE,214.87,351.97,59.990,1561221004,"201051344001230","174011545737251",27.69,37.50,0,329.13,409.08,155.3,148.0,0.738,1332607.7,1332607.7,4958,0,0,0,L,1122011218,1,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221028,593105.00
06/22/2019 12:30,2,5.482,ACTIVE,214.87,351.97,60.012,1561221004,"201051344000646","174011545737251",27.45,42.30,0,324.62,412.08,152.5,145.3,0.729,1326464.0,1326464.0,4952,0,0,0,L,1122011218,1,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221029,593106.00
06/22/2019 12:30,2,5.293,ACTIVE,216.67,354.97,59.996,1561221004,"201051344000867","174011545737251",27.25,48.80,0,335.14,411.18,145.9,138.9,0.663,1323349.7,1323349.7,4936,0,0,0,L,1122011218,1,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221030,593107.00
06/22/2019 12:30,2,5.189,ACTIVE,216.90,356.18,60.017,1561221004,"201051344000633","174011545737251",27.53,44.30,0,333.63,412.38,144.6,137.6,0.694,1320523.1,1320523.1,4946,0,0,0,L,1122011218,1,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221031,593108.00
06/22/2019 12:30,2,5.314,ACTIVE,214.87,351.37,59.980,1561221004,"201051344000955","174011545737251",27.79,49.00,0,330.03,408.78,149.5,142.4,0.707,1347048.0,1347048.0,4945,0,0,0,L,1122011218,1,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221032,593109.00
06/22/2019 12:30,2,5.004,ACTIVE,217.13,355.28,60.001,1561221004,"201051344000648","174011545737251",27.49,43.00,0,336.34,413.59,139.3,132.5,0.658,1334805.2,1334805.2,4934,0,0,0,L,1122011218,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221033,593110.00
06/22/2019 12:30,2,4.998,ACTIVE,217.13,355.28,59.996,1561221004,"201051344000645","174011545737251",27.00,45.00,0,336.04,411.18,136.6,130.0,0.632,1340200.5,1340200.5,4939,0,0,0,L,1122011218,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221034,593111.00
06/22/2019 12:30,2,4.875,ACTIVE,217.13,355.88,59.996,1561221004,"201051344000569","174011545737251",27.37,41.50,0,325.22,414.79,135.2,128.5,0.641,1356886.0,1356886.0,4944,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221035,593112.00
06/22/2019 12:30,2,4.863,ACTIVE,216.90,359.78,60.001,1561221004,"179051228000119","174011545737251",27.59,47.80,0,328.22,416.29,135.9,129.3,0.663,143239.2,143239.2,4980,0,0,0,L,46974696,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221036,593113.00
06/22/2019 12:45,2,7.736,ACTIVE,221.42,366.40,60.033,1561221904,"201051344000579","174011545737251",27.77,41.00,0,335.74,416.29,217.6,208.1,1.003,1357840.1,1357840.1,4942,0,0,0,L,1122011218,1,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221905,593114.00
06/22/2019 12:45,2,7.875,ACTIVE,219.16,362.19,60.001,1561221904,"201051344001025","174011545737251",27.29,49.00,0,331.83,412.98,217.4,207.9,0.955,1341861.2,1341861.2,4941,0,0,0,L,1122011218,1,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221906,593115.00
06/22/2019 12:45,2,7.852,ACTIVE,219.61,365.19,60.028,1561221904,"201051344001093","174011545737251",27.23,41.00,0,331.83,415.09,216.6,207.1,0.990,1324491.1,1324491.1,4947,0,0,0,L,1122011218,1,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221907,593116.00
06/22/2019 12:45,2,7.580,ACTIVE,221.19,366.40,60.022,1561221904,"201051344000458","174011545737251",27.41,47.00,0,330.33,417.79,210.4,201.2,0.981,1339343.9,1339343.9,4934,0,0,0,L,1122011218,1,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221908,593117.00
06/22/2019 12:45,2,7.855,ACTIVE,218.03,361.89,60.028,1561221904,"201051344000890","174011545737251",27.15,40.80,0,329.13,409.68,216.0,206.6,0.986,1339602.1,1339602.1,4943,0,0,0,L,1122011218,1,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221909,593118.00
06/22/2019 12:45,2,7.604,ACTIVE,221.19,360.99,60.017,1561221904,"201051344000988","174011545737251",17.91,38.80,0,318.00,392.25,138.0,131.3,0.641,1024094.1,1024094.1,4939,0,0,0,L,1122011218,1,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221910,593119.00
06/22/2019 12:45,2,7.738,ACTIVE,219.39,363.69,59.996,1561221904,"201051344000582","174011545737251",27.39,43.20,0,331.83,415.69,214.8,205.4,0.994,1317343.9,1317343.9,4935,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221911,593120.00
06/22/2019 12:45,2,7.689,ACTIVE,219.61,366.40,60.028,1561221904,"201051344000868","174011545737251",27.08,41.00,0,333.93,413.29,210.7,201.4,0.955,1325401.3,1325401.3,4936,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221912,593121.00
06/22/2019 12:45,2,7.553,ACTIVE,220.97,368.50,60.033,1561221904,"201051344000576","174011545737251",27.10,46.40,0,335.74,412.08,207.1,198.0,0.959,1342349.5,1342349.5,4946,0,0,0,L,1122011218,1,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221913,593122.00
06/22/2019 12:45,2,7.752,ACTIVE,221.19,367.00,60.028,1561221904,"201051344001158","174011545737251",26.98,41.00,0,335.44,412.68,211.8,202.5,0.963,1319492.9,1319492.9,4938,0,0,0,L,1122011218,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221914,593123.00
06/22/2019 12:45,2,7.943,ACTIVE,219.16,363.69,60.028,1561221904,"201051344000917","174011545737251",26.92,44.50,0,331.53,412.98,216.4,207.0,1.021,1334167.3,1334167.3,4946,0,0,0,L,1122011218,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221915,593124.00
06/22/2019 12:45,2,7.586,ACTIVE,218.48,355.28,60.033,1561221904,"201051344000417","174011545737251",18.07,40.80,0,317.70,388.04,138.9,132.2,0.645,1060449.0,1060449.0,4951,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221916,593125.00
06/22/2019 12:45,2,7.871,ACTIVE,217.80,362.79,60.022,1561221904,"201051344000685","174011545737251",27.23,39.80,0,330.03,409.08,217.0,207.5,1.034,1340500.7,1340500.7,4944,0,0,0,L,1122011218,1,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221917,593126.00
06/22/2019 12:45,2,7.945,ACTIVE,219.61,364.59,60.049,1561221904,"201051344000651","174011545737251",26.92,46.20,0,331.83,415.69,216.5,207.0,0.981,1334276.4,1334276.4,4942,0,0,0,L,1122011218,1,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221917,593127.00
06/22/2019 12:45,2,7.746,ACTIVE,218.93,363.09,60.006,1561221904,"201051344000594","174011545737251",27.59,43.40,0,332.73,415.39,216.3,206.8,0.986,1345169.9,1345169.9,4943,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221918,593128.00
06/22/2019 12:45,2,7.662,ACTIVE,221.19,366.70,60.028,1561221904,"201051344000469","174011545737251",27.19,40.00,0,334.84,413.89,210.9,201.6,0.981,1325147.0,1325147.0,4941,0,0,0,L,1122011218,1,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221919,593129.00
06/22/2019 12:45,2,7.953,ACTIVE,219.61,364.59,60.017,1561221904,"201051344000585","174011545737251",27.14,42.50,0,331.53,414.49,218.5,209.0,1.016,1348785.5,1348785.5,4938,0,0,0,L,1122011218,1,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221920,593130.00
06/22/2019 12:45,2,7.646,ACTIVE,221.64,367.30,60.022,1561221904,"201051344000853","174011545737251",27.14,44.30,0,337.24,415.09,210.0,200.7,0.963,1348164.7,1348164.7,4938,0,0,0,L,1122011218,1,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221921,593131.00
06/22/2019 12:45,2,7.781,ACTIVE,218.03,363.09,60.028,1561221904,"201051344001145","174011545737251",27.85,38.60,0,331.23,410.58,219.4,209.9,1.003,1348972.5,1348972.5,4954,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221922,593132.00
06/22/2019 12:45,2,7.859,ACTIVE,218.71,363.99,60.022,1561221904,"201051344000438","174011545737251",27.47,41.00,0,331.53,414.79,218.5,209.0,1.016,1342436.4,1342436.4,4941,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221923,593133.00
06/22/2019 12:45,2,7.875,ACTIVE,219.16,363.69,60.038,1561221904,"201051344001135","174011545737251",27.21,46.60,0,331.23,413.59,217.0,207.5,0.972,1329498.5,1329498.5,4935,0,0,0,L,1122011218,1,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221924,593134.00
06/22/2019 12:45,2,7.523,ACTIVE,221.19,365.19,60.012,1561221904,"201051344000983","174011545737251",27.57,43.40,0,335.14,412.98,210.1,200.9,0.968,1346160.3,1346160.3,4935,0,0,0,L,1122011218,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221925,593135.00
06/22/2019 12:45,2,7.873,ACTIVE,219.39,363.99,60.028,1561221904,"201051344001203","174011545737251",27.41,44.50,0,333.33,414.79,218.5,209.0,1.016,1337398.7,1337398.7,4946,0,0,0,L,1122011218,1,126.07,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221926,593136.00
06/22/2019 12:45,2,7.891,ACTIVE,217.80,360.99,60.001,1561221904,"201051344001230","174011545737251",27.31,38.20,0,329.13,409.68,218.2,208.7,1.012,1332657.1,1332657.1,4959,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221927,593137.00
06/22/2019 12:45,2,7.812,ACTIVE,218.03,361.89,60.017,1561221904,"201051344000646","174011545737251",27.39,41.50,0,329.13,409.38,216.4,206.9,1.003,1326512.9,1326512.9,4953,0,0,0,L,1122011218,1,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221928,593138.00
06/22/2019 12:45,2,7.605,ACTIVE,219.61,360.69,60.022,1561221904,"201051344000867","174011545737251",27.49,49.30,0,333.93,412.38,211.6,202.3,0.946,1323397.6,1323397.6,4937,0,0,0,L,1122011218,1,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221929,593139.00
06/22/2019 12:45,2,7.660,ACTIVE,219.84,366.10,60.017,1561221904,"201051344000633","174011545737251",27.39,44.30,0,334.24,413.29,212.4,203.1,0.986,1320571.1,1320571.1,4947,0,0,0,L,1122011218,1,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221930,593140.00
06/22/2019 12:45,2,7.756,ACTIVE,218.03,361.89,60.028,1561221904,"201051344000955","174011545737251",27.83,48.30,0,330.33,409.08,218.5,209.0,1.025,1347097.4,1347097.4,4946,0,0,0,L,1122011218,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221931,593141.00
06/22/2019 12:45,2,7.508,ACTIVE,220.29,363.69,60.022,1561221904,"201051344000648","174011545737251",27.49,43.00,0,334.84,413.29,209.0,199.8,0.994,1334852.5,1334852.5,4935,0,0,0,L,1122011218,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221931,593142.00
06/22/2019 12:45,2,7.621,ACTIVE,220.52,364.59,60.033,1561221904,"201051344000645","174011545737251",27.02,45.80,0,335.44,411.48,208.4,199.3,0.941,1340247.7,1340247.7,4940,0,0,0,L,1122011218,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221932,593143.00
06/22/2019 12:45,2,7.521,ACTIVE,220.74,365.49,60.017,1561221904,"201051344000569","174011545737251",27.43,41.30,0,334.54,412.98,209.0,199.8,0.963,1356933.4,1356933.4,4945,0,0,0,L,1122011218,1,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221933,593144.00
06/22/2019 12:45,2,7.617,ACTIVE,220.74,372.41,60.028,1561221904,"179051228000119","174011545737251",27.39,48.30,0,337.54,418.09,211.2,201.9,1.012,143287.1,143287.1,4981,0,0,0,L,46974696,1,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561221934,593145.00
06/22/2019 13:00,2,7.709,ACTIVE,221.19,367.30,60.033,1561222804,"201051344000579","174011545737251",27.95,40.60,0,335.74,417.19,218.1,208.5,1.016,1357892.2,1357892.2,4943,0,0,0,L,1122011218,1,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222805,593146.00
06/22/2019 13:00,2,7.900,ACTIVE,219.39,362.49,60.049,1561222804,"201051344001025","174011545737251",27.14,50.40,0,336.94,411.78,216.9,207.5,0.941,1341913.1,1341913.1,4942,0,0,0,L,1122011218,1,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222806,593147.00
06/22/2019 13:00,2,7.832,ACTIVE,219.61,364.29,60.022,1561222804,"201051344001093","174011545737251",27.19,41.30,0,336.94,414.19,215.5,206.1,0.994,1324542.6,1324542.6,4948,0,0,0,L,1122011218,1,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222807,593148.00
06/22/2019 13:00,2,7.533,ACTIVE,221.19,365.49,60.017,1561222804,"201051344000458","174011545737251",27.71,47.30,0,330.93,416.59,211.3,202.1,0.950,1339394.2,1339394.2,4935,0,0,0,L,1122011218,1,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222808,593149.00
06/22/2019 13:00,2,7.953,ACTIVE,218.03,362.49,60.028,1561222804,"201051344000890","174011545737251",26.88,40.80,0,330.03,408.78,216.4,206.9,0.990,1339653.7,1339653.7,4944,0,0,0,L,1122011218,1,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222809,593150.00
06/22/2019 13:00,2,7.582,ACTIVE,221.19,360.99,60.028,1561222804,"201051344000988","174011545737251",17.93,38.80,0,339.04,391.34,138.0,131.3,0.645,1024126.8,1024126.8,4940,0,0,0,L,1122011218,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222810,593151.00
06/22/2019 13:00,2,7.746,ACTIVE,219.84,365.19,60.028,1561222804,"201051344000582","174011545737251",27.37,43.20,0,336.64,414.79,214.7,205.3,0.994,1317395.2,1317395.2,4936,0,0,0,L,1122011218,1,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222811,593152.00
06/22/2019 13:00,2,7.746,ACTIVE,219.39,364.89,60.028,1561222804,"201051344000868","174011545737251",26.94,41.50,0,335.74,412.68,211.3,202.1,0.972,1325451.7,1325451.7,4937,0,0,0,L,1122011218,1,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222812,593153.00
06/22/2019 13:00,2,7.543,ACTIVE,220.74,366.10,60.022,1561222804,"201051344000576","174011545737251",27.19,46.80,0,335.14,411.48,207.8,198.7,0.955,1342399.0,1342399.0,4947,0,0,0,L,1122011218,1,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222813,593154.00
06/22/2019 13:00,2,7.715,ACTIVE,221.19,367.00,60.022,1561222804,"201051344001158","174011545737251",27.10,41.00,0,335.44,412.08,211.6,202.3,0.972,1319543.5,1319543.5,4939,0,0,0,L,1122011218,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222813,593155.00
06/22/2019 13:00,2,7.855,ACTIVE,219.39,364.29,60.054,1561222804,"201051344000917","174011545737251",27.27,45.30,0,335.14,413.29,216.7,207.3,1.012,1334219.0,1334219.0,4947,0,0,0,L,1122011218,1,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222814,593156.00
06/22/2019 13:00,2,7.570,ACTIVE,218.48,355.88,60.022,1561222804,"201051344000417","174011545737251",18.07,41.50,0,333.03,385.63,138.5,131.7,0.636,1060482.0,1060482.0,4952,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222815,593157.00
06/22/2019 13:00,2,7.902,ACTIVE,218.03,363.39,60.028,1561222804,"201051344000685","174011545737251",27.10,40.00,0,330.03,408.48,216.7,207.2,1.034,1340552.5,1340552.5,4945,0,0,0,L,1122011218,1,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222816,593158.00
06/22/2019 13:00,2,7.938,ACTIVE,219.61,365.19,60.022,1561222804,"201051344000651","174011545737251",26.90,46.60,0,336.94,414.19,216.1,206.7,0.977,1334328.1,1334328.1,4943,0,0,0,L,1122011218,1,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222817,593159.00
06/22/2019 13:00,2,7.676,ACTIVE,218.93,364.29,60.028,1561222804,"201051344000594","174011545737251",27.95,43.60,0,335.74,414.79,217.1,207.6,0.986,1345221.6,1345221.6,4944,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222818,593160.00
06/22/2019 13:00,2,7.789,ACTIVE,221.19,366.70,60.022,1561222804,"201051344000469","174011545737251",26.76,40.20,0,335.14,412.68,211.0,201.8,0.990,1325197.4,1325197.4,4942,0,0,0,L,1122011218,1,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222819,593161.00
06/22/2019 13:00,2,7.959,ACTIVE,219.61,364.59,60.038,1561222804,"201051344000585","174011545737251",27.10,43.00,0,336.64,414.19,218.3,208.8,1.016,1348837.7,1348837.7,4939,0,0,0,L,1122011218,1,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222820,593162.00
06/22/2019 13:00,2,7.664,ACTIVE,221.42,367.30,60.033,1561222804,"201051344000853","174011545737251",27.12,45.50,0,338.74,414.79,210.5,201.2,0.963,1348214.9,1348214.9,4939,0,0,0,L,1122011218,1,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222821,593163.00
06/22/2019 13:00,2,7.887,ACTIVE,218.03,362.79,60.033,1561222804,"201051344001145","174011545737251",27.55,38.60,0,330.63,410.28,220.0,210.4,1.016,1349025.0,1349025.0,4955,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222822,593164.00
06/22/2019 13:00,2,7.807,ACTIVE,218.93,364.89,60.028,1561222804,"201051344000438","174011545737251",27.57,42.30,0,335.44,413.89,217.9,208.4,1.016,1342488.5,1342488.5,4942,0,0,0,L,1122011218,1,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222823,593165.00
06/22/2019 13:00,2,7.791,ACTIVE,219.39,362.79,60.001,1561222804,"201051344001135","174011545737251",27.47,47.00,0,334.24,412.08,216.7,207.2,0.968,1329550.3,1329550.3,4936,0,0,0,L,1122011218,1,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222824,593166.00
06/22/2019 13:00,2,7.631,ACTIVE,221.19,368.20,60.022,1561222804,"201051344000983","174011545737251",27.23,43.20,0,334.84,411.78,210.6,201.4,0.972,1346210.5,1346210.5,4936,0,0,0,L,1122011218,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222825,593167.00
06/22/2019 13:00,2,7.918,ACTIVE,219.61,364.29,60.028,1561222804,"201051344001203","174011545737251",27.27,45.80,0,337.84,414.49,218.7,209.2,1.016,1337450.9,1337450.9,4947,0,0,0,L,1122011218,1,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222826,593168.00
06/22/2019 13:00,2,7.730,ACTIVE,218.03,361.89,60.065,1561222804,"201051344001230","174011545737251",27.89,38.00,0,328.82,408.78,218.3,208.8,1.016,1332709.2,1332709.2,4960,0,0,0,L,1122011218,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222827,593169.00
06/22/2019 13:00,2,7.867,ACTIVE,218.26,364.29,60.022,1561222804,"201051344000646","174011545737251",27.14,43.20,0,328.22,409.08,216.2,206.7,0.999,1326564.5,1326564.5,4954,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222828,593170.00
06/22/2019 13:00,2,7.613,ACTIVE,219.61,363.09,60.033,1561222804,"201051344000867","174011545737251",27.49,49.50,0,335.44,412.08,211.9,202.6,0.946,1323448.2,1323448.2,4938,0,0,0,L,1122011218,1,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222829,593171.00
06/22/2019 13:00,2,7.711,ACTIVE,219.84,364.29,60.033,1561222804,"201051344000633","174011545737251",27.21,44.50,0,334.54,411.78,212.5,203.1,1.003,1320621.8,1320621.8,4948,0,0,0,L,1122011218,1,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222829,593172.00
06/22/2019 13:00,2,7.766,ACTIVE,218.26,361.89,60.033,1561222804,"201051344000955","174011545737251",27.63,47.80,0,329.43,411.48,217.2,207.7,1.021,1347149.4,1347149.4,4947,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222830,593173.00
06/22/2019 13:00,2,7.512,ACTIVE,220.29,366.10,60.017,1561222804,"201051344000648","174011545737251",27.51,43.20,0,335.44,412.68,209.2,200.0,0.968,1334902.4,1334902.4,4936,0,0,0,L,1122011218,1,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222831,593174.00
06/22/2019 13:00,2,7.650,ACTIVE,220.52,364.29,60.054,1561222804,"201051344000645","174011545737251",26.96,46.20,0,335.44,411.48,208.7,199.5,0.941,1340297.5,1340297.5,4941,0,0,0,L,1122011218,1,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222832,593175.00
06/22/2019 13:00,2,7.684,ACTIVE,220.52,365.80,60.033,1561222804,"201051344000569","174011545737251",26.92,42.50,0,335.14,412.38,209.2,200.0,0.959,1356983.3,1356983.3,4946,0,0,0,L,1122011218,1,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222833,593176.00
06/22/2019 13:00,2,7.719,ACTIVE,220.52,372.71,60.038,1561222804,"179051228000119","174011545737251",27.04,49.80,0,342.35,417.79,211.3,202.1,1.003,143337.6,143337.6,4982,0,0,0,L,46974696,1,124.94,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561222834,593177.00
06/22/2019 13:15,2,7.709,ACTIVE,220.97,368.20,59.996,1561223704,"201051344000579","174011545737251",27.93,40.20,0,335.44,414.49,217.8,208.3,1.016,1357944.3,1357944.3,4944,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223705,593178.00
06/22/2019 13:15,2,7.953,ACTIVE,218.48,362.19,60.006,1561223704,"201051344001025","174011545737251",26.94,49.00,0,331.23,415.39,216.8,207.4,0.981,1341965.0,1341965.0,4943,0,0,0,L,1122011218,1,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223706,593179.00
06/22/2019 13:15,2,7.850,ACTIVE,218.48,363.39,60.017,1561223704,"201051344001093","174011545737251",27.12,41.00,0,336.94,413.89,215.4,206.0,0.990,1324594.2,1324594.2,4949,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223707,593180.00
06/22/2019 13:15,2,7.680,ACTIVE,220.74,365.80,59.980,1561223704,"201051344000458","174011545737251",27.14,48.50,0,333.33,417.19,210.9,201.6,0.963,1339444.9,1339444.9,4936,0,0,0,L,1122011218,1,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223708,593181.00
06/22/2019 13:15,2,7.924,ACTIVE,217.35,361.89,60.001,1561223704,"201051344000890","174011545737251",26.92,41.00,0,330.03,408.78,216.1,206.6,0.981,1339705.5,1339705.5,4945,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223709,593182.00
06/22/2019 13:15,2,7.582,ACTIVE,220.74,359.78,60.001,1561223704,"201051344000988","174011545737251",17.89,39.30,0,338.44,391.04,137.3,130.6,0.641,1024159.6,1024159.6,4941,0,0,0,L,1122011218,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223710,593183.00
06/22/2019 13:15,2,7.822,ACTIVE,218.71,363.69,60.001,1561223704,"201051344000582","174011545737251",27.12,42.80,0,336.64,415.09,214.8,205.4,0.994,1317446.6,1317446.6,4937,0,0,0,L,1122011218,1,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223711,593184.00
06/22/2019 13:15,2,7.791,ACTIVE,219.16,363.99,60.001,1561223704,"201051344000868","174011545737251",26.68,41.30,0,335.44,413.29,210.5,201.2,0.959,1325502.3,1325502.3,4938,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223712,593185.00
06/22/2019 13:15,2,7.531,ACTIVE,220.52,366.40,60.001,1561223704,"201051344000576","174011545737251",27.14,47.80,0,335.14,411.18,206.8,197.7,0.959,1342448.6,1342448.6,4948,0,0,0,L,1122011218,1,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223713,593186.00
06/22/2019 13:15,2,7.660,ACTIVE,220.74,367.30,60.001,1561223704,"201051344001158","174011545737251",27.19,41.30,0,335.14,412.38,210.9,201.6,0.972,1319594.1,1319594.1,4940,0,0,0,L,1122011218,1,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223714,593187.00
06/22/2019 13:15,2,7.777,ACTIVE,218.48,363.39,59.969,1561223704,"201051344000917","174011545737251",27.47,45.30,0,335.44,412.08,216.3,206.8,1.021,1334270.9,1334270.9,4948,0,0,0,L,1122011218,1,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223715,593188.00
06/22/2019 13:15,2,7.588,ACTIVE,217.58,354.97,59.996,1561223704,"201051344000417","174011545737251",17.95,41.50,0,333.63,385.03,138.2,131.4,0.636,1060515.0,1060515.0,4953,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223716,593189.00
06/22/2019 13:15,2,7.883,ACTIVE,217.13,363.39,60.001,1561223704,"201051344000685","174011545737251",27.08,39.80,0,330.33,408.48,216.1,206.6,1.039,1340604.3,1340604.3,4946,0,0,0,L,1122011218,1,125.17,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223717,593190.00
06/22/2019 13:15,2,7.807,ACTIVE,218.93,363.99,60.001,1561223704,"201051344000651","174011545737251",27.23,46.60,0,336.94,414.19,215.1,205.7,0.977,1334379.8,1334379.8,4944,0,0,0,L,1122011218,1,125.85,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223718,593191.00
06/22/2019 13:15,2,7.627,ACTIVE,218.71,363.39,59.990,1561223704,"201051344000594","174011545737251",28.01,43.80,0,335.44,415.69,216.2,206.8,1.012,1345273.5,1345273.5,4945,0,0,0,L,1122011218,1,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223719,593192.00
06/22/2019 13:15,2,7.711,ACTIVE,220.74,364.59,59.959,1561223704,"201051344000469","174011545737251",26.90,40.80,0,335.14,412.68,210.1,200.8,0.981,1325247.9,1325247.9,4943,0,0,0,L,1122011218,1,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223720,593193.00
06/22/2019 13:15,2,8.020,ACTIVE,218.93,363.99,59.996,1561223704,"201051344000585","174011545737251",26.80,43.00,0,336.64,413.89,217.7,208.2,1.016,1348889.9,1348889.9,4940,0,0,0,L,1122011218,1,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223720,593194.00
06/22/2019 13:15,2,7.561,ACTIVE,221.19,367.90,59.990,1561223704,"201051344000853","174011545737251",27.31,45.50,0,340.85,413.89,209.1,199.9,0.959,1348265.2,1348265.2,4940,0,0,0,L,1122011218,1,125.85,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223721,593195.00
06/22/2019 13:15,2,7.803,ACTIVE,217.35,362.19,59.980,1561223704,"201051344001145","174011545737251",27.79,39.50,0,330.33,409.98,219.5,209.9,1.012,1349077.6,1349077.6,4956,0,0,0,L,1122011218,1,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223722,593196.00
06/22/2019 13:15,2,7.834,ACTIVE,218.26,363.69,60.017,1561223704,"201051344000438","174011545737251",27.27,42.50,0,336.34,414.19,216.5,207.0,1.012,1342540.4,1342540.4,4943,0,0,0,L,1122011218,1,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223723,593197.00
06/22/2019 13:15,2,7.965,ACTIVE,218.26,362.49,59.980,1561223704,"201051344001135","174011545737251",26.78,46.80,0,336.34,412.68,216.1,206.6,0.977,1329602.1,1329602.1,4937,0,0,0,L,1122011218,1,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223724,593198.00
06/22/2019 13:15,2,7.646,ACTIVE,220.74,364.59,59.990,1561223704,"201051344000983","174011545737251",27.12,44.00,0,334.54,412.38,209.8,200.5,0.963,1346260.9,1346260.9,4937,0,0,0,L,1122011218,1,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223725,593199.00
06/22/2019 13:15,2,7.957,ACTIVE,218.71,363.09,59.948,1561223704,"201051344001203","174011545737251",27.10,44.80,0,336.64,415.09,218.3,208.8,1.016,1337503.2,1337503.2,4948,0,0,0,L,1122011218,1,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223726,593200.00
06/22/2019 13:15,2,7.805,ACTIVE,217.13,360.99,59.990,1561223704,"201051344001230","174011545737251",27.61,37.50,0,328.52,409.38,218.3,208.7,1.021,1332761.5,1332761.5,4961,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223727,593201.00
06/22/2019 13:15,2,7.850,ACTIVE,217.13,361.29,59.985,1561223704,"201051344000646","174011545737251",27.10,43.00,0,328.82,408.48,215.4,206.0,1.008,1326616.1,1326616.1,4955,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223728,593202.00
06/22/2019 13:15,2,7.670,ACTIVE,219.39,362.49,59.985,1561223704,"201051344000867","174011545737251",27.25,49.50,0,332.73,411.78,211.7,202.4,0.941,1323499.0,1323499.0,4939,0,0,0,L,1122011218,1,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223729,593203.00
06/22/2019 13:15,2,7.695,ACTIVE,219.39,363.69,59.985,1561223704,"201051344000633","174011545737251",27.21,45.50,0,333.63,415.69,212.0,202.7,0.986,1320672.6,1320672.6,4949,0,0,0,L,1122011218,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223730,593204.00
