ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 13:15,2,7.932,ACTIVE,217.58,361.29,59.959,1561223704,"201051344000955","174011545737251",26.96,48.30,0,330.03,411.48,216.5,207.0,1.030,1347201.4,1347201.4,4948,0,0,0,L,1122011218,1,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223731,593205.00
06/22/2019 13:15,2,7.539,ACTIVE,220.06,363.69,60.012,1561223704,"201051344000648","174011545737251",27.35,43.80,0,335.44,412.98,208.6,199.4,0.994,1334952.5,1334952.5,4937,0,0,0,L,1122011218,1,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223732,593206.00
06/22/2019 13:15,2,7.707,ACTIVE,220.29,363.99,60.017,1561223704,"201051344000645","174011545737251",26.66,46.60,0,335.74,411.18,208.2,199.0,0.937,1340347.4,1340347.4,4942,0,0,0,L,1122011218,1,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223733,593207.00
06/22/2019 13:15,2,7.678,ACTIVE,220.29,363.39,59.985,1561223704,"201051344000569","174011545737251",26.84,42.50,0,334.54,412.38,208.5,199.4,0.959,1357033.4,1357033.4,4947,0,0,0,L,1122011218,1,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223734,593208.00
06/22/2019 13:15,2,7.732,ACTIVE,220.29,371.21,59.985,1561223704,"179051228000119","174011545737251",26.98,50.20,0,341.75,417.19,211.2,201.9,1.008,143388.2,143388.2,4983,0,0,0,L,46974696,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561223735,593209.00
06/22/2019 13:30,2,7.703,ALERT,221.19,368.20,60.028,1561224604,"201051344000579","174011545737251",28.03,40.20,0,280.13,413.59,218.6,209.1,1.021,1357996.2,1357996.2,4945,0,0,0,L,1122011218,1,125.17,125.40,0002,35,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224606,593210.00
06/22/2019 13:30,2,7.920,ACTIVE,219.16,363.09,60.028,1561224604,"201051344001025","174011545737251",27.17,48.30,0,337.24,413.89,218.0,208.5,0.972,1342017.0,1342017.0,4944,0,0,0,L,1122011218,1,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224607,593211.00
06/22/2019 13:30,2,7.832,ACTIVE,219.16,366.10,60.054,1561224604,"201051344001093","174011545737251",27.19,41.50,0,336.34,414.19,215.6,206.2,0.994,1324645.7,1324645.7,4950,0,0,0,L,1122011218,1,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224608,593212.00
06/22/2019 13:30,2,7.660,ACTIVE,220.97,366.40,60.065,1561224604,"201051344000458","174011545737251",27.35,48.80,0,331.53,415.39,212.3,203.0,0.972,1339495.5,1339495.5,4937,0,0,0,L,1122011218,1,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224609,593213.00
06/22/2019 13:30,2,7.928,ACTIVE,217.80,361.29,60.022,1561224604,"201051344000890","174011545737251",27.04,40.80,0,330.93,409.38,217.0,207.5,0.986,1339757.3,1339757.3,4946,0,0,0,L,1122011218,1,125.40,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224610,593214.00
06/22/2019 13:30,2,7.617,ACTIVE,220.97,359.78,60.038,1561224604,"201051344000988","174011545737251",17.89,39.80,0,337.54,390.74,138.0,131.3,0.641,1024192.4,1024192.4,4942,0,0,0,L,1122011218,1,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224611,593215.00
06/22/2019 13:30,2,7.893,ACTIVE,219.39,363.69,60.033,1561224604,"201051344000582","174011545737251",26.98,44.00,0,336.34,415.69,215.8,206.4,0.994,1317498.1,1317498.1,4938,0,0,0,L,1122011218,1,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224612,593216.00
06/22/2019 13:30,2,7.752,ACTIVE,219.39,367.30,60.043,1561224604,"201051344000868","174011545737251",26.98,41.80,0,335.14,412.68,211.8,202.5,0.946,1325552.7,1325552.7,4939,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224613,593217.00
06/22/2019 13:30,2,7.648,ACTIVE,220.74,366.10,60.028,1561224604,"201051344000576","174011545737251",26.86,47.30,0,335.14,411.48,207.9,198.8,0.968,1342498.2,1342498.2,4949,0,0,0,L,1122011218,1,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224614,593218.00
06/22/2019 13:30,2,7.621,ACTIVE,220.97,367.00,60.028,1561224604,"201051344001158","174011545737251",27.43,42.00,0,334.54,412.08,211.9,202.6,0.986,1319644.6,1319644.6,4941,0,0,0,L,1122011218,1,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224615,593219.00
06/22/2019 13:30,2,7.846,ACTIVE,218.93,363.69,60.022,1561224604,"201051344000917","174011545737251",27.39,45.80,0,334.54,414.19,217.4,207.9,1.016,1334322.8,1334322.8,4949,0,0,0,L,1122011218,1,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224616,593220.00
06/22/2019 13:30,2,7.676,ACTIVE,218.03,354.97,60.022,1561224604,"201051344000417","174011545737251",17.89,41.50,0,333.63,385.63,139.1,132.4,0.641,1060548.0,1060548.0,4954,0,0,0,L,1122011218,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224617,593221.00
06/22/2019 13:30,2,7.852,ACTIVE,217.80,363.39,60.059,1561224604,"201051344000685","174011545737251",27.33,40.20,0,331.23,408.78,217.2,207.7,1.043,1340656.1,1340656.1,4947,0,0,0,L,1122011218,1,125.62,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224618,593222.00
06/22/2019 13:30,2,7.930,ACTIVE,219.39,361.59,60.022,1561224604,"201051344000651","174011545737251",27.00,48.00,0,335.74,414.49,216.7,207.2,0.990,1334431.5,1334431.5,4945,0,0,0,L,1122011218,1,126.07,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224619,593223.00
06/22/2019 13:30,2,7.578,ACTIVE,218.71,364.59,59.985,1561224604,"201051344000594","174011545737251",28.29,44.00,0,335.14,414.79,217.1,207.6,0.977,1345325.4,1345325.4,4946,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224619,593224.00
06/22/2019 13:30,2,7.725,ACTIVE,221.19,367.00,60.028,1561224604,"201051344000469","174011545737251",27.04,41.30,0,334.24,412.38,211.6,202.3,0.994,1325298.3,1325298.3,4944,0,0,0,L,1122011218,1,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224620,593225.00
06/22/2019 13:30,2,7.977,ACTIVE,219.39,364.89,60.022,1561224604,"201051344000585","174011545737251",27.15,42.80,0,336.04,414.19,219.2,209.6,1.012,1348942.2,1348942.2,4941,0,0,0,L,1122011218,1,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224621,593226.00
06/22/2019 13:30,2,7.713,ACTIVE,221.42,368.20,60.033,1561224604,"201051344000853","174011545737251",27.00,45.50,0,336.94,414.19,211.0,201.7,0.968,1348315.4,1348315.4,4941,0,0,0,L,1122011218,1,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224622,593227.00
06/22/2019 13:30,2,7.930,ACTIVE,217.80,362.79,60.033,1561224604,"201051344001145","174011545737251",27.51,40.00,0,335.44,413.29,220.9,211.3,1.012,1349130.3,1349130.3,4957,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224623,593228.00
06/22/2019 13:30,2,7.891,ACTIVE,218.71,362.79,60.033,1561224604,"201051344000438","174011545737251",27.35,42.80,0,336.04,414.49,218.4,208.9,1.008,1342592.4,1342592.4,4944,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224624,593229.00
06/22/2019 13:30,2,8.012,ACTIVE,218.93,364.29,60.022,1561224604,"201051344001135","174011545737251",26.80,48.00,0,336.94,412.68,217.3,207.8,0.977,1329654.0,1329654.0,4938,0,0,0,L,1122011218,1,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224625,593230.00
06/22/2019 13:30,2,7.582,ACTIVE,220.97,365.80,60.022,1561224604,"201051344000983","174011545737251",27.49,44.50,0,334.84,412.38,211.0,201.7,0.968,1346311.3,1346311.3,4938,0,0,0,L,1122011218,1,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224626,593231.00
06/22/2019 13:30,2,7.967,ACTIVE,219.16,365.19,60.022,1561224604,"201051344001203","174011545737251",27.14,44.50,0,337.84,414.79,218.9,209.3,1.021,1337555.5,1337555.5,4949,0,0,0,L,1122011218,1,126.07,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224627,593232.00
06/22/2019 13:30,2,7.883,ACTIVE,217.58,362.49,60.012,1561224604,"201051344001230","174011545737251",27.43,38.00,0,328.82,408.78,219.0,209.5,1.025,1332813.8,1332813.8,4962,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224628,593233.00
06/22/2019 13:30,2,7.801,ACTIVE,217.80,364.29,60.028,1561224604,"201051344000646","174011545737251",27.43,43.20,0,329.43,409.38,216.6,207.2,0.999,1326667.8,1326667.8,4956,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224629,593234.00
06/22/2019 13:30,2,7.752,ACTIVE,219.61,363.69,60.012,1561224604,"201051344000867","174011545737251",27.10,50.60,0,336.94,411.48,212.6,203.3,0.950,1323549.7,1323549.7,4940,0,0,0,L,1122011218,1,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224630,593235.00
06/22/2019 13:30,2,7.721,ACTIVE,219.84,364.29,60.017,1561224604,"201051344000633","174011545737251",27.25,46.00,0,331.23,416.89,213.0,203.6,0.994,1320723.4,1320723.4,4950,0,0,0,L,1122011218,1,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224631,593236.00
06/22/2019 13:30,2,7.939,ACTIVE,217.80,361.29,60.028,1561224604,"201051344000955","174011545737251",27.14,49.00,0,330.33,409.08,218.1,208.6,1.030,1347253.4,1347253.4,4949,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224631,593237.00
06/22/2019 13:30,2,7.549,ACTIVE,220.29,364.29,60.022,1561224604,"201051344000648","174011545737251",27.45,43.80,0,335.74,413.59,209.8,200.6,0.968,1335002.5,1335002.5,4938,0,0,0,L,1122011218,1,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224632,593238.00
06/22/2019 13:30,2,7.658,ACTIVE,220.52,364.59,60.012,1561224604,"201051344000645","174011545737251",26.96,47.00,0,335.14,410.88,208.8,199.6,0.950,1340397.2,1340397.2,4943,0,0,0,L,1122011218,1,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224633,593239.00
06/22/2019 13:30,2,7.746,ACTIVE,220.52,363.99,60.022,1561224604,"201051344000569","174011545737251",26.74,42.80,0,334.54,412.68,209.7,200.4,0.977,1357083.4,1357083.4,4948,0,0,0,L,1122011218,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224634,593240.00
06/22/2019 13:30,2,7.740,ACTIVE,220.52,371.81,60.012,1561224604,"179051228000119","174011545737251",27.04,50.20,0,341.45,416.89,212.0,202.7,1.012,143438.8,143438.8,4984,0,0,0,L,46974696,1,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561224635,593241.00
06/22/2019 13:45,2,7.713,ACTIVE,221.42,367.90,60.017,1561225504,"201051344000579","174011545737251",27.99,40.20,0,335.14,413.89,218.6,209.0,1.016,1358047.9,1358047.9,4947,0,0,0,L,1122011218,1,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225505,593242.00
06/22/2019 13:45,2,8.051,ACTIVE,219.61,362.79,60.012,1561225504,"201051344001025","174011545737251",26.82,46.80,0,331.23,414.19,218.5,209.0,0.968,1342068.6,1342068.6,4945,0,0,0,L,1122011218,1,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225506,593243.00
06/22/2019 13:45,2,7.811,ACTIVE,220.06,364.29,59.969,1561225504,"201051344001093","174011545737251",27.29,41.50,0,335.14,414.49,215.9,206.5,1.003,1324696.7,1324696.7,4951,0,0,0,L,1122011218,1,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225507,593244.00
06/22/2019 13:45,2,7.570,ACTIVE,220.97,365.49,60.012,1561225504,"201051344000458","174011545737251",27.67,48.50,0,333.33,417.79,211.9,202.6,0.968,1339545.6,1339545.6,4938,0,0,0,L,1122011218,1,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225508,593245.00
06/22/2019 13:45,2,7.867,ALERT,218.48,362.19,60.012,1561225504,"201051344000890","174011545737251",27.33,40.60,0,301.47,409.38,217.7,208.2,0.986,1339808.5,1339808.5,4947,0,0,0,L,1122011218,1,125.40,123.14,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225510,593246.00
06/22/2019 13:45,2,7.631,ACTIVE,221.19,360.38,60.012,1561225504,"201051344000988","174011545737251",17.91,39.30,0,338.44,391.34,138.4,131.6,0.641,1024224.9,1024224.9,4943,0,0,0,L,1122011218,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225511,593247.00
06/22/2019 13:45,2,7.734,ACTIVE,219.84,363.99,60.022,1561225504,"201051344000582","174011545737251",27.59,43.40,0,333.33,415.39,216.1,206.6,0.999,1317549.2,1317549.2,4939,0,0,0,L,1122011218,1,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225512,593248.00
06/22/2019 13:45,2,7.779,ACTIVE,219.84,363.39,60.012,1561225504,"201051344000868","174011545737251",26.86,41.30,0,336.04,412.98,211.5,202.2,0.950,1325602.8,1325602.8,4940,0,0,0,L,1122011218,1,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225513,593249.00
06/22/2019 13:45,2,7.568,ACTIVE,221.19,364.59,60.012,1561225504,"201051344000576","174011545737251",27.15,47.00,0,334.84,412.38,208.1,199.0,0.955,1342547.5,1342547.5,4950,0,0,0,L,1122011218,1,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225514,593250.00
06/22/2019 13:45,2,7.586,ACTIVE,221.19,366.70,60.012,1561225504,"201051344001158","174011545737251",27.55,41.30,0,334.54,412.68,211.8,202.5,0.963,1319694.8,1319694.8,4942,0,0,0,L,1122011218,1,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225515,593251.00
06/22/2019 13:45,2,7.715,ACTIVE,219.61,363.39,60.012,1561225504,"201051344000917","174011545737251",27.85,45.80,0,331.23,414.19,217.5,208.0,1.016,1334374.3,1334374.3,4950,0,0,0,L,1122011218,1,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225515,593252.00
06/22/2019 13:45,2,7.662,ALERT,218.71,356.18,60.012,1561225504,"201051344000417","174011545737251",17.99,41.80,0,297.57,386.53,139.7,132.9,0.645,1060580.7,1060580.7,4955,0,0,0,L,1122011218,1,125.17,123.81,0002,38,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225517,593253.00
06/22/2019 13:45,2,7.865,ACTIVE,218.26,362.49,60.006,1561225504,"201051344000685","174011545737251",27.25,39.50,0,330.93,409.08,217.1,207.6,1.039,1340707.6,1340707.6,4948,0,0,0,L,1122011218,1,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225518,593254.00
06/22/2019 13:45,2,7.793,ACTIVE,219.84,365.19,60.006,1561225504,"201051344000651","174011545737251",27.51,47.30,0,336.04,414.79,217.2,207.7,0.981,1334482.9,1334482.9,4946,0,0,0,L,1122011218,1,126.30,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225519,593255.00
06/22/2019 13:45,2,7.674,ACTIVE,219.16,364.59,60.012,1561225504,"201051344000594","174011545737251",28.03,43.40,0,336.04,414.79,217.8,208.3,0.986,1345377.0,1345377.0,4947,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225520,593256.00
06/22/2019 13:45,2,7.598,ACTIVE,221.19,365.49,59.969,1561225504,"201051344000469","174011545737251",27.47,40.80,0,334.54,412.68,211.3,202.1,0.981,1325348.5,1325348.5,4945,0,0,0,L,1122011218,1,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225521,593257.00
06/22/2019 13:45,2,7.996,ACTIVE,220.06,366.70,60.001,1561225504,"201051344000585","174011545737251",27.17,43.00,0,336.34,414.79,219.9,210.4,1.021,1348994.3,1348994.3,4942,0,0,0,L,1122011218,1,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225522,593258.00
06/22/2019 13:45,2,7.732,ACTIVE,221.64,367.60,60.012,1561225504,"201051344000853","174011545737251",26.88,46.00,0,337.54,414.49,210.4,201.1,0.963,1348365.3,1348365.3,4942,0,0,0,L,1122011218,1,125.85,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225523,593259.00
06/22/2019 13:45,2,7.885,ACTIVE,218.48,363.09,59.980,1561225504,"201051344001145","174011545737251",27.71,39.00,0,330.93,413.89,220.9,211.3,1.008,1349182.8,1349182.8,4958,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225524,593260.00
06/22/2019 13:45,2,7.764,ALERT,219.16,363.99,59.990,1561225504,"201051344000438","174011545737251",27.65,42.00,0,301.77,415.09,217.3,207.9,1.012,1342643.8,1342643.8,4945,0,0,0,L,1122011218,1,125.85,124.27,0002,39,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225526,593261.00
06/22/2019 13:45,2,7.867,ACTIVE,219.39,363.39,59.990,1561225504,"201051344001135","174011545737251",27.33,47.50,0,330.63,412.98,217.9,208.4,0.972,1329705.7,1329705.7,4939,0,0,0,L,1122011218,1,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225527,593262.00
06/22/2019 13:45,2,7.586,ACTIVE,221.19,363.99,60.001,1561225504,"201051344000983","174011545737251",27.47,44.00,0,334.24,412.08,210.8,201.6,0.977,1346361.3,1346361.3,4939,0,0,0,L,1122011218,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225528,593263.00
06/22/2019 13:45,2,7.836,ACTIVE,219.84,363.99,60.012,1561225504,"201051344001203","174011545737251",27.57,45.00,0,337.24,414.79,218.8,209.3,0.986,1337607.4,1337607.4,4950,0,0,0,L,1122011218,1,126.30,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225529,593264.00
06/22/2019 13:45,2,7.855,ALERT,218.03,361.89,60.006,1561225504,"201051344001230","174011545737251",27.51,37.30,0,300.87,409.38,218.8,209.3,1.025,1332865.6,1332865.6,4963,0,0,0,L,1122011218,1,125.17,123.36,0002,33,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225530,593265.00
06/22/2019 13:45,2,7.852,ACTIVE,218.26,363.39,60.006,1561225504,"201051344000646","174011545737251",27.23,42.50,0,330.03,413.59,216.4,206.9,1.008,1326719.1,1326719.1,4957,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225531,593266.00
06/22/2019 13:45,2,7.652,ACTIVE,219.84,362.19,60.006,1561225504,"201051344000867","174011545737251",27.43,49.50,0,336.34,411.48,212.3,203.0,0.946,1323600.2,1323600.2,4941,0,0,0,L,1122011218,1,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225532,593267.00
06/22/2019 13:45,2,7.592,ACTIVE,220.06,365.80,60.012,1561225504,"201051344000633","174011545737251",27.65,45.00,0,333.63,412.38,212.5,203.1,0.990,1320774.0,1320774.0,4951,0,0,0,L,1122011218,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225533,593268.00
06/22/2019 13:45,2,7.811,ALERT,218.48,362.79,60.017,1561225504,"201051344000955","174011545737251",27.43,48.00,0,301.47,409.38,217.0,207.5,1.016,1347304.8,1347304.8,4950,0,0,0,L,1122011218,1,124.72,124.04,0002,40,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225535,593269.00
06/22/2019 13:45,2,7.510,ACTIVE,220.52,365.49,60.012,1561225504,"201051344000648","174011545737251",27.53,43.00,0,335.44,413.29,209.3,200.1,0.968,1335052.3,1335052.3,4939,0,0,0,L,1122011218,1,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225536,593270.00
06/22/2019 13:45,2,7.715,ACTIVE,220.97,366.10,59.985,1561225504,"201051344000645","174011545737251",26.74,46.40,0,335.14,411.48,208.8,199.6,0.959,1340446.9,1340446.9,4944,0,0,0,L,1122011218,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225537,593271.00
06/22/2019 13:45,2,7.648,ACTIVE,220.97,366.40,60.012,1561225504,"201051344000569","174011545737251",27.04,43.40,0,334.24,412.08,209.5,200.3,0.968,1357133.2,1357133.2,4949,0,0,0,L,1122011218,1,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225538,593272.00
06/22/2019 13:45,2,7.611,ACTIVE,220.74,371.81,60.006,1561225504,"179051228000119","174011545737251",27.45,49.80,0,342.35,417.49,211.7,202.4,1.012,143489.2,143489.2,4985,0,0,0,L,46974696,1,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561225539,593273.00
06/22/2019 14:00,2,7.582,ACTIVE,221.19,366.70,60.012,1561226404,"201051344000579","174011545737251",28.29,40.00,0,335.44,413.89,217.1,207.6,1.012,1358099.9,1358099.9,4948,0,0,0,L,1122011218,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226405,593274.00
06/22/2019 14:00,2,7.969,ACTIVE,219.16,363.09,60.017,1561226404,"201051344001025","174011545737251",27.06,45.30,0,336.34,413.59,218.1,208.6,0.977,1342120.7,1342120.7,4946,0,0,0,L,1122011218,1,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226406,593275.00
06/22/2019 14:00,2,7.758,ACTIVE,219.61,363.99,60.017,1561226404,"201051344001093","174011545737251",27.33,40.40,0,336.04,413.59,214.7,205.3,0.986,1324748.1,1324748.1,4952,0,0,0,L,1122011218,1,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226407,593276.00
06/22/2019 14:00,2,7.539,ACTIVE,220.74,365.80,60.028,1561226404,"201051344000458","174011545737251",27.53,46.60,0,332.73,416.29,210.1,200.9,0.955,1339595.9,1339595.9,4939,0,0,0,L,1122011218,1,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226408,593277.00
06/22/2019 14:00,2,7.773,ACTIVE,218.03,361.59,60.012,1561226404,"201051344000890","174011545737251",27.49,40.00,0,329.73,409.98,216.5,207.0,0.990,1339860.2,1339860.2,4949,0,0,0,L,1122011218,1,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226409,593278.00
06/22/2019 14:00,2,7.615,ACTIVE,220.97,360.69,60.022,1561226404,"201051344000988","174011545737251",17.89,38.60,0,337.24,390.74,138.1,131.4,0.645,1024257.7,1024257.7,4944,0,0,0,L,1122011218,1,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226410,593279.00
06/22/2019 14:00,2,7.641,ACTIVE,219.61,364.59,59.985,1561226404,"201051344000582","174011545737251",27.69,43.40,0,336.04,415.39,214.2,204.9,0.990,1317600.6,1317600.6,4940,0,0,0,L,1122011218,1,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226411,593280.00
06/22/2019 14:00,2,7.666,ACTIVE,219.39,364.29,60.022,1561226404,"201051344000868","174011545737251",27.08,40.60,0,335.44,412.68,210.2,201.0,0.955,1325653.1,1325653.1,4941,0,0,0,L,1122011218,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226412,593281.00
06/22/2019 14:00,2,7.502,ACTIVE,220.74,365.19,60.017,1561226404,"201051344000576","174011545737251",27.12,47.00,0,335.14,411.18,205.8,196.8,0.924,1342596.8,1342596.8,4951,0,0,0,L,1122011218,1,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226413,593282.00
06/22/2019 14:00,2,7.574,ACTIVE,220.97,366.40,60.006,1561226404,"201051344001158","174011545737251",27.59,40.40,0,334.84,412.08,211.6,202.3,0.968,1319745.3,1319745.3,4943,0,0,0,L,1122011218,1,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226413,593283.00
06/22/2019 14:00,2,7.770,ACTIVE,219.16,364.29,60.033,1561226404,"201051344000917","174011545737251",27.61,44.80,0,334.24,413.89,217.2,207.7,1.025,1334426.1,1334426.1,4951,0,0,0,L,1122011218,1,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226414,593284.00
06/22/2019 14:00,2,7.604,ACTIVE,218.26,354.37,60.033,1561226404,"201051344000417","174011545737251",18.11,40.40,0,333.03,386.23,139.4,132.7,0.641,1060613.8,1060613.8,4957,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226415,593285.00
06/22/2019 14:00,2,7.842,ACTIVE,218.03,362.19,60.017,1561226404,"201051344000685","174011545737251",27.45,40.20,0,329.73,415.39,217.9,208.4,1.039,1340759.5,1340759.5,4949,0,0,0,L,1122011218,1,125.62,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226416,593286.00
06/22/2019 14:00,2,7.785,ACTIVE,219.84,364.59,60.049,1561226404,"201051344000651","174011545737251",27.51,46.20,0,336.94,414.79,216.8,207.3,0.986,1334534.6,1334534.6,4947,0,0,0,L,1122011218,1,126.30,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226417,593287.00
06/22/2019 14:00,2,7.615,ACTIVE,218.93,363.99,60.022,1561226404,"201051344000594","174011545737251",27.99,42.50,0,336.04,414.79,215.8,206.3,0.986,1345428.6,1345428.6,4948,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226418,593288.00
06/22/2019 14:00,2,7.535,ACTIVE,220.97,366.70,60.022,1561226404,"201051344000469","174011545737251",27.57,39.80,0,334.24,412.38,210.4,201.2,0.990,1325398.7,1325398.7,4946,0,0,0,L,1122011218,1,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226419,593289.00
06/22/2019 14:00,2,7.932,ACTIVE,219.61,364.59,60.017,1561226404,"201051344000585","174011545737251",27.37,41.50,0,337.24,414.19,219.8,210.3,1.021,1349046.7,1349046.7,4943,0,0,0,L,1122011218,1,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226420,593290.00
06/22/2019 14:00,2,7.502,ACTIVE,221.19,366.40,60.017,1561226404,"201051344000853","174011545737251",27.59,44.50,0,336.94,413.89,209.7,200.5,0.963,1348415.4,1348415.4,4943,0,0,0,L,1122011218,1,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226421,593291.00
06/22/2019 14:00,2,7.742,ACTIVE,218.03,362.19,60.022,1561226404,"201051344001145","174011545737251",28.13,39.00,0,329.73,414.49,220.3,210.7,1.016,1349235.4,1349235.4,4959,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226422,593292.00
06/22/2019 14:00,2,7.738,ACTIVE,218.93,363.99,60.028,1561226404,"201051344000438","174011545737251",27.89,41.50,0,332.13,415.09,218.4,208.8,1.012,1342695.9,1342695.9,4947,0,0,0,L,1122011218,1,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226423,593293.00
06/22/2019 14:00,2,7.857,ACTIVE,219.16,363.69,60.022,1561226404,"201051344001135","174011545737251",27.35,46.20,0,333.93,412.08,217.6,208.1,0.977,1329757.5,1329757.5,4940,0,0,0,L,1122011218,1,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226424,593294.00
06/22/2019 14:00,2,7.576,ACTIVE,220.97,367.30,60.033,1561226404,"201051344000983","174011545737251",27.41,43.00,0,334.24,412.38,210.2,201.0,0.981,1346411.5,1346411.5,4940,0,0,0,L,1122011218,1,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226425,593295.00
06/22/2019 14:00,2,7.855,ACTIVE,219.61,362.49,59.985,1561226404,"201051344001203","174011545737251",27.35,44.30,0,337.84,413.89,217.7,208.2,1.012,1337659.3,1337659.3,4951,0,0,0,L,1122011218,1,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226426,593296.00
06/22/2019 14:00,2,7.732,ACTIVE,217.80,360.99,60.043,1561226404,"201051344001230","174011545737251",27.81,37.30,0,328.82,409.98,217.7,208.2,1.008,1332917.5,1332917.5,4965,0,0,0,L,1122011218,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226427,593297.00
06/22/2019 14:00,2,7.676,ACTIVE,218.03,362.49,60.033,1561226404,"201051344000646","174011545737251",27.91,42.30,0,329.43,410.58,216.8,207.4,1.003,1326770.8,1326770.8,4958,0,0,0,L,1122011218,1,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226428,593298.00
06/22/2019 14:00,2,7.680,ACTIVE,219.61,361.89,60.033,1561226404,"201051344000867","174011545737251",27.15,48.80,0,336.04,411.48,211.1,201.8,0.941,1323650.5,1323650.5,4942,0,0,0,L,1122011218,1,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226429,593299.00
06/22/2019 14:00,2,7.711,ACTIVE,219.61,364.89,60.022,1561226404,"201051344000633","174011545737251",27.08,43.80,0,332.43,414.49,211.3,202.0,0.977,1320824.4,1320824.4,4952,0,0,0,L,1122011218,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226430,593300.00
06/22/2019 14:00,2,7.811,ACTIVE,218.26,363.09,60.033,1561226404,"201051344000955","174011545737251",27.57,46.00,0,327.92,411.48,218.0,208.5,1.030,1347356.7,1347356.7,4952,0,0,0,L,1122011218,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226431,593301.00
06/22/2019 14:00,2,7.484,ACTIVE,220.29,363.69,60.028,1561226404,"201051344000648","174011545737251",27.45,42.80,0,335.74,412.68,208.0,198.9,0.972,1335101.8,1335101.8,4940,0,0,0,L,1122011218,1,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226432,593302.00
06/22/2019 14:00,2,7.490,ACTIVE,220.52,364.89,60.017,1561226404,"201051344000645","174011545737251",27.37,46.00,0,335.44,411.18,207.6,198.4,0.946,1340496.4,1340496.4,4945,0,0,0,L,1122011218,1,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226432,593303.00
06/22/2019 14:00,2,7.467,ACTIVE,220.74,366.70,60.028,1561226404,"201051344000569","174011545737251",27.61,41.50,0,334.84,412.38,208.7,199.5,0.968,1357182.9,1357182.9,4950,0,0,0,L,1122011218,1,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226433,593304.00
06/22/2019 14:00,2,7.555,ACTIVE,220.52,371.21,60.028,1561226404,"179051228000119","174011545737251",27.45,49.30,0,342.05,416.89,210.1,200.9,1.003,143539.2,143539.2,4986,0,0,0,L,46974696,1,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561226434,593305.00
06/22/2019 14:15,2,7.490,ACTIVE,220.97,366.40,60.043,1561227304,"201051344000579","174011545737251",28.21,39.00,0,335.74,412.98,213.8,204.4,0.999,1358151.5,1358151.5,4949,0,0,0,L,1122011218,1,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227305,593306.00
06/22/2019 14:15,2,7.836,ACTIVE,219.16,362.19,60.054,1561227304,"201051344001025","174011545737251",27.17,44.00,0,336.34,413.59,215.7,206.3,0.968,1342172.6,1342172.6,4947,0,0,0,L,1122011218,1,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227306,593307.00
06/22/2019 14:15,2,7.609,ACTIVE,219.16,363.09,60.033,1561227304,"201051344001093","174011545737251",27.45,40.40,0,336.64,413.29,211.6,202.3,0.963,1324799.1,1324799.1,4953,0,0,0,L,1122011218,1,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227307,593308.00
06/22/2019 14:15,2,7.393,ACTIVE,220.74,363.99,60.028,1561227304,"201051344000458","174011545737251",27.71,47.00,0,330.63,417.19,207.4,198.3,0.946,1339645.9,1339645.9,4940,0,0,0,L,1122011218,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227308,593309.00
06/22/2019 14:15,2,7.664,ACTIVE,218.03,362.49,60.038,1561227304,"201051344000890","174011545737251",27.59,39.50,0,330.33,408.78,214.2,204.8,0.981,1339911.7,1339911.7,4950,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227309,593310.00
06/22/2019 14:15,2,7.475,ACTIVE,220.97,360.08,60.043,1561227304,"201051344000988","174011545737251",17.97,38.60,0,337.84,391.04,136.2,129.5,0.636,1024290.3,1024290.3,4945,0,0,0,L,1122011218,1,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227310,593311.00
06/22/2019 14:15,2,7.648,ACTIVE,219.39,363.99,60.028,1561227304,"201051344000582","174011545737251",27.41,43.20,0,336.64,415.09,212.4,203.1,0.981,1317651.6,1317651.6,4941,0,0,0,L,1122011218,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227311,593312.00
06/22/2019 14:15,2,7.553,ACTIVE,219.39,361.89,60.043,1561227304,"201051344000868","174011545737251",27.12,40.60,0,336.34,412.68,207.3,198.2,0.937,1325703.0,1325703.0,4942,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227312,593313.00
06/22/2019 14:15,2,7.439,ACTIVE,220.52,363.69,60.043,1561227304,"201051344000576","174011545737251",27.00,45.80,0,335.14,410.58,203.3,194.3,0.941,1342645.8,1342645.8,4952,0,0,0,L,1122011218,1,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227313,593314.00
06/22/2019 14:15,2,7.453,ACTIVE,220.97,366.40,60.038,1561227304,"201051344001158","174011545737251",27.59,40.40,0,334.84,412.38,208.2,199.1,0.959,1319795.4,1319795.4,4944,0,0,0,L,1122011218,1,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227314,593315.00
06/22/2019 14:15,2,7.736,ACTIVE,218.93,361.59,60.049,1561227304,"201051344000917","174011545737251",27.41,44.80,0,334.24,413.59,214.6,205.2,1.012,1334477.7,1334477.7,4952,0,0,0,L,1122011218,1,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227315,593316.00
06/22/2019 14:15,2,7.613,ACTIVE,218.03,354.67,60.022,1561227304,"201051344000417","174011545737251",17.87,40.00,0,335.44,385.93,137.9,131.2,0.641,1060646.8,1060646.8,4958,0,0,0,L,1122011218,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227316,593317.00
06/22/2019 14:15,2,7.760,ACTIVE,217.80,362.19,60.043,1561227304,"201051344000685","174011545737251",27.27,39.50,0,330.63,408.48,214.1,204.8,1.021,1340811.2,1340811.2,4950,0,0,0,L,1122011218,1,125.40,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227316,593318.00
06/22/2019 14:15,2,7.750,ACTIVE,219.61,364.59,60.049,1561227304,"201051344000651","174011545737251",27.29,46.00,0,337.24,414.49,214.1,204.8,0.963,1334586.1,1334586.1,4948,0,0,0,L,1122011218,1,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227317,593319.00
06/22/2019 14:15,2,7.529,ACTIVE,218.93,366.40,60.043,1561227304,"201051344000594","174011545737251",27.99,41.80,0,335.44,413.89,213.4,204.0,0.968,1345479.9,1345479.9,4949,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227318,593320.00
06/22/2019 14:15,2,7.490,ACTIVE,221.19,367.30,60.043,1561227304,"201051344000469","174011545737251",27.39,39.50,0,334.54,412.68,207.8,198.7,0.972,1325448.7,1325448.7,4947,0,0,0,L,1122011218,1,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227319,593321.00
06/22/2019 14:15,2,7.848,ACTIVE,219.61,364.59,60.038,1561227304,"201051344000585","174011545737251",27.37,40.80,0,336.64,414.19,217.5,208.0,1.016,1349098.9,1349098.9,4944,0,0,0,L,1122011218,1,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227320,593322.00
06/22/2019 14:15,2,7.385,ACTIVE,221.42,367.90,60.043,1561227304,"201051344000853","174011545737251",27.65,43.60,0,337.24,410.88,206.8,197.7,0.946,1348465.2,1348465.2,4944,0,0,0,L,1122011218,1,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227321,593323.00
06/22/2019 14:15,2,7.641,ACTIVE,217.80,362.19,60.049,1561227304,"201051344001145","174011545737251",28.17,39.00,0,331.53,412.38,217.9,208.4,1.003,1349287.7,1349287.7,4960,0,0,0,L,1122011218,1,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227322,593324.00
06/22/2019 14:15,2,7.547,ACTIVE,218.71,363.99,60.006,1561227304,"201051344000438","174011545737251",28.13,41.30,0,337.24,413.89,214.9,205.5,0.999,1342747.6,1342747.6,4948,0,0,0,L,1122011218,1,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227323,593325.00
06/22/2019 14:15,2,7.721,ACTIVE,219.16,362.49,60.022,1561227304,"201051344001135","174011545737251",27.43,46.20,0,334.54,412.38,214.6,205.2,0.963,1329809.1,1329809.1,4941,0,0,0,L,1122011218,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227324,593326.00
06/22/2019 14:15,2,7.498,ACTIVE,220.74,365.80,60.033,1561227304,"201051344000983","174011545737251",27.31,43.40,0,334.24,412.38,207.3,198.2,0.950,1346461.4,1346461.4,4941,0,0,0,L,1122011218,1,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227325,593327.00
06/22/2019 14:15,2,7.668,ACTIVE,219.39,363.39,60.038,1561227304,"201051344001203","174011545737251",27.65,44.00,0,338.44,413.29,214.8,205.4,0.990,1337711.0,1337711.0,4952,0,0,0,L,1122011218,1,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227326,593328.00
06/22/2019 14:15,2,7.617,ACTIVE,217.58,360.69,60.043,1561227304,"201051344001230","174011545737251",27.87,36.50,0,328.52,408.78,215.0,205.6,1.003,1332969.3,1332969.3,4966,0,0,0,L,1122011218,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227327,593329.00
06/22/2019 14:15,2,7.615,ACTIVE,218.03,364.59,60.028,1561227304,"201051344000646","174011545737251",27.75,42.80,0,329.43,408.78,213.6,204.2,0.994,1326822.3,1326822.3,4959,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227328,593330.00
06/22/2019 14:15,2,7.477,ACTIVE,219.39,361.29,60.043,1561227304,"201051344000867","174011545737251",27.49,49.30,0,337.54,411.78,208.0,198.9,0.932,1323700.7,1323700.7,4943,0,0,0,L,1122011218,1,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227329,593331.00
06/22/2019 14:15,2,7.486,ACTIVE,219.39,364.89,60.038,1561227304,"201051344000633","174011545737251",27.57,43.20,0,333.03,415.99,208.9,199.7,0.990,1320874.7,1320874.7,4953,0,0,0,L,1122011218,1,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227330,593332.00
06/22/2019 14:15,2,7.688,ACTIVE,218.03,362.79,60.028,1561227304,"201051344000955","174011545737251",27.53,46.00,0,330.63,408.48,214.2,204.8,1.012,1347408.3,1347408.3,4953,0,0,0,L,1122011218,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227331,593333.00
06/22/2019 14:15,2,7.244,ACTIVE,220.29,364.29,60.075,1561227304,"201051344000648","174011545737251",27.91,42.50,0,335.74,412.68,204.5,195.5,0.937,1335151.3,1335151.3,4941,0,0,0,L,1122011218,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227332,593334.00
06/22/2019 14:15,2,7.557,ACTIVE,220.52,364.59,60.043,1561227304,"201051344000645","174011545737251",26.72,45.50,0,335.14,411.18,204.5,195.5,0.928,1340545.7,1340545.7,4946,0,0,0,L,1122011218,1,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227333,593335.00
06/22/2019 14:15,2,7.518,ACTIVE,220.52,363.39,60.038,1561227304,"201051344000569","174011545737251",27.06,41.80,0,334.54,412.08,205.9,196.8,0.950,1357232.5,1357232.5,4951,0,0,0,L,1122011218,1,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227334,593336.00
06/22/2019 14:15,2,7.525,ACTIVE,220.29,371.81,60.038,1561227304,"179051228000119","174011545737251",27.17,48.80,0,342.35,416.59,207.1,198.0,0.994,143589.1,143589.1,4987,0,0,0,L,46974696,1,125.17,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561227335,593337.00
06/22/2019 14:30,2,7.428,ACTIVE,220.52,366.70,60.012,1561228204,"201051344000579","174011545737251",28.01,39.00,0,326.42,420.80,210.7,201.4,0.990,1358202.2,1358202.2,4950,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228205,593338.00
06/22/2019 14:30,2,7.711,ACTIVE,218.26,360.69,60.006,1561228204,"201051344001025","174011545737251",27.23,43.60,0,327.92,415.69,212.7,203.4,0.963,1342223.6,1342223.6,4948,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228206,593339.00
06/22/2019 14:30,2,7.471,ACTIVE,218.48,362.79,60.038,1561228204,"201051344001093","174011545737251",27.63,39.80,0,326.42,415.99,208.9,199.7,0.959,1324849.3,1324849.3,4954,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228207,593340.00
06/22/2019 14:30,2,7.275,ACTIVE,220.29,363.09,60.006,1561228204,"201051344000458","174011545737251",27.73,46.20,0,327.02,415.09,204.3,195.3,0.928,1339695.0,1339695.0,4941,0,0,0,L,1122011218,1,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228208,593341.00
06/22/2019 14:30,2,7.566,ACTIVE,217.13,360.69,59.969,1561228204,"201051344000890","174011545737251",27.55,39.30,0,326.12,415.99,211.1,201.8,0.959,1339962.4,1339962.4,4951,0,0,0,L,1122011218,1,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228209,593342.00
06/22/2019 14:30,2,7.275,ACTIVE,220.29,359.78,60.012,1561228204,"201051344000988","174011545737251",18.15,38.00,0,328.22,393.15,133.7,127.1,0.628,1024322.3,1024322.3,4946,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228210,593343.00
06/22/2019 14:30,2,7.523,ACTIVE,218.48,361.89,60.022,1561228204,"201051344000582","174011545737251",27.47,42.80,0,327.02,417.79,209.4,200.2,0.977,1317701.9,1317701.9,4942,0,0,0,L,1122011218,1,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228211,593344.00
06/22/2019 14:30,2,7.396,ACTIVE,218.71,363.99,60.006,1561228204,"201051344000868","174011545737251",27.29,40.40,0,326.72,413.59,204.5,195.5,0.924,1325752.1,1325752.1,4943,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228212,593345.00
06/22/2019 14:30,2,7.100,ACTIVE,220.06,366.40,60.017,1561228204,"201051344000576","174011545737251",27.83,44.50,0,325.52,416.29,199.9,191.0,0.937,1342694.0,1342694.0,4953,0,0,0,L,1122011218,1,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228213,593346.00
