ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 14:30,2,7.340,ACTIVE,220.52,364.89,60.012,1561228204,"201051344001158","174011545737251",27.63,40.00,0,325.82,415.69,205.4,196.3,0.968,1319844.8,1319844.8,4945,0,0,0,L,1122011218,1,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228214,593347.00
06/22/2019 14:30,2,7.660,ACTIVE,218.26,360.38,60.012,1561228204,"201051344000917","174011545737251",27.31,44.00,0,326.42,414.79,211.8,202.5,1.003,1334528.6,1334528.6,4953,0,0,0,L,1122011218,1,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228215,593348.00
06/22/2019 14:30,2,7.436,ACTIVE,217.35,353.47,60.012,1561228204,"201051344000417","174011545737251",18.05,39.50,0,321.91,388.34,135.9,129.2,0.632,1060679.3,1060679.3,4959,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228216,593349.00
06/22/2019 14:30,2,7.566,ACTIVE,216.90,361.89,59.985,1561228204,"201051344000685","174011545737251",27.57,39.30,0,319.81,416.29,211.2,202.0,1.021,1340862.1,1340862.1,4951,0,0,0,L,1122011218,1,124.94,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228217,593350.00
06/22/2019 14:30,2,7.594,ACTIVE,218.93,363.39,60.012,1561228204,"201051344000651","174011545737251",27.47,45.00,0,327.62,416.29,211.2,202.0,0.950,1334636.8,1334636.8,4949,0,0,0,L,1122011218,1,125.85,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228218,593351.00
06/22/2019 14:30,2,7.451,ACTIVE,218.26,362.49,60.012,1561228204,"201051344000594","174011545737251",27.83,42.50,0,327.02,415.39,209.9,200.7,0.955,1345530.4,1345530.4,4950,0,0,0,L,1122011218,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228218,593352.00
06/22/2019 14:30,2,7.418,ACTIVE,220.52,365.19,60.012,1561228204,"201051344000469","174011545737251",27.19,39.00,0,327.62,418.09,204.3,195.3,0.959,1325497.8,1325497.8,4948,0,0,0,L,1122011218,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228219,593353.00
06/22/2019 14:30,2,7.723,ACTIVE,218.71,363.09,60.006,1561228204,"201051344000585","174011545737251",27.43,41.00,0,327.92,416.59,214.5,205.1,1.003,1349150.5,1349150.5,4945,0,0,0,L,1122011218,1,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228220,593354.00
06/22/2019 14:30,2,7.408,ACTIVE,220.74,365.49,60.006,1561228204,"201051344000853","174011545737251",27.19,43.40,0,330.63,417.49,204.1,195.1,0.941,1348514.2,1348514.2,4945,0,0,0,L,1122011218,1,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228221,593355.00
06/22/2019 14:30,2,7.609,ACTIVE,217.13,360.69,59.996,1561228204,"201051344001145","174011545737251",27.87,38.20,0,326.72,417.49,214.8,205.4,0.990,1349339.4,1349339.4,4961,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228222,593356.00
06/22/2019 14:30,2,7.520,ACTIVE,218.26,363.99,60.001,1561228204,"201051344000438","174011545737251",27.95,40.20,0,326.42,416.29,212.9,203.5,0.994,1342798.7,1342798.7,4949,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228223,593357.00
06/22/2019 14:30,2,7.611,ACTIVE,218.26,361.29,60.017,1561228204,"201051344001135","174011545737251",27.45,46.40,0,326.12,414.79,211.4,202.1,0.946,1329859.9,1329859.9,4942,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228224,593358.00
06/22/2019 14:30,2,7.350,ACTIVE,220.29,365.49,60.006,1561228204,"201051344000983","174011545737251",27.45,42.50,0,326.72,416.89,204.3,195.3,0.919,1346510.5,1346510.5,4942,0,0,0,L,1122011218,1,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228225,593359.00
06/22/2019 14:30,2,7.660,ACTIVE,218.71,362.19,60.028,1561228204,"201051344001203","174011545737251",27.31,44.00,0,327.32,416.29,211.8,202.5,0.981,1337761.9,1337761.9,4953,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228226,593360.00
06/22/2019 14:30,2,7.494,ACTIVE,217.13,362.19,60.006,1561228204,"201051344001230","174011545737251",27.93,37.30,0,321.01,415.09,211.9,202.6,0.981,1333020.2,1333020.2,4967,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228227,593361.00
06/22/2019 14:30,2,7.537,ACTIVE,217.13,361.29,59.996,1561228204,"201051344000646","174011545737251",27.75,42.30,0,324.62,416.29,211.8,202.5,0.986,1326873.1,1326873.1,4960,0,0,0,L,1122011218,1,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228228,593362.00
06/22/2019 14:30,2,7.348,ACTIVE,219.16,362.49,59.996,1561228204,"201051344000867","174011545737251",27.57,48.30,0,328.22,412.08,205.1,196.1,0.919,1323750.0,1323750.0,4944,0,0,0,L,1122011218,1,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228229,593363.00
06/22/2019 14:30,2,7.369,ACTIVE,219.16,363.09,60.022,1561228204,"201051344000633","174011545737251",27.57,43.40,0,327.92,413.29,205.8,196.7,0.959,1320924.2,1320924.2,4954,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228230,593364.00
06/22/2019 14:30,2,7.490,ACTIVE,217.58,362.49,60.001,1561228204,"201051344000955","174011545737251",27.97,45.30,0,325.82,415.69,212.0,202.7,0.999,1347459.2,1347459.2,4954,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228231,593365.00
06/22/2019 14:30,2,7.262,ACTIVE,219.84,364.29,60.001,1561228204,"201051344000648","174011545737251",27.47,41.50,0,328.22,416.89,202.0,193.0,0.959,1335199.8,1335199.8,4942,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228232,593366.00
06/22/2019 14:30,2,7.318,ACTIVE,220.06,364.59,60.017,1561228204,"201051344000645","174011545737251",27.25,45.00,0,326.72,417.19,201.9,192.9,0.915,1340594.1,1340594.1,4947,0,0,0,L,1122011218,1,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228232,593367.00
06/22/2019 14:30,2,7.389,ACTIVE,220.06,364.89,60.006,1561228204,"201051344000569","174011545737251",27.14,41.30,0,326.42,414.49,203.0,194.0,0.915,1357281.2,1357281.2,4952,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228233,593368.00
06/22/2019 14:30,2,7.307,ACTIVE,219.84,370.60,60.006,1561228204,"179051228000119","174011545737251",27.59,49.00,0,332.73,417.79,204.0,195.0,0.977,143638.2,143638.2,4988,0,0,0,L,46974696,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561228234,593369.00
06/22/2019 14:45,2,7.156,ACTIVE,220.74,364.89,60.033,1561229104,"201051344000579","174011545737251",28.31,38.60,0,335.74,411.78,205.3,196.3,0.959,1358251.7,1358251.7,4951,0,0,0,L,1122011218,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229105,593370.00
06/22/2019 14:45,2,7.533,ACTIVE,218.93,362.79,60.043,1561229104,"201051344001025","174011545737251",27.25,43.00,0,332.73,408.18,207.7,198.6,0.932,1342273.7,1342273.7,4949,0,0,0,L,1122011218,1,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229106,593371.00
06/22/2019 14:45,2,7.342,ACTIVE,219.16,363.09,60.043,1561229104,"201051344001093","174011545737251",27.35,40.40,0,336.34,411.48,203.5,194.5,0.928,1324898.4,1324898.4,4955,0,0,0,L,1122011218,1,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229107,593372.00
06/22/2019 14:45,2,7.059,ACTIVE,220.52,363.09,60.043,1561229104,"201051344000458","174011545737251",27.81,46.60,0,335.74,409.08,198.8,189.9,0.897,1339743.0,1339743.0,4942,0,0,0,L,1122011218,1,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229108,593373.00
06/22/2019 14:45,2,7.383,ACTIVE,217.58,361.59,60.028,1561229104,"201051344000890","174011545737251",27.49,39.30,0,330.03,406.67,205.4,196.3,0.941,1340012.0,1340012.0,4952,0,0,0,L,1122011218,1,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229109,593374.00
06/22/2019 14:45,2,7.201,ACTIVE,220.74,360.08,60.038,1561229104,"201051344000988","174011545737251",17.89,38.00,0,337.54,388.94,130.6,124.1,0.605,1024353.7,1024353.7,4947,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229110,593375.00
06/22/2019 14:45,2,7.363,ACTIVE,218.93,362.49,60.054,1561229104,"201051344000582","174011545737251",27.35,42.80,0,335.74,411.78,204.0,195.0,0.950,1317751.1,1317751.1,4943,0,0,0,L,1122011218,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229111,593376.00
06/22/2019 14:45,2,7.156,ACTIVE,219.16,362.19,60.065,1561229104,"201051344000868","174011545737251",27.37,40.20,0,337.24,410.88,198.3,189.5,0.915,1325800.1,1325800.1,4944,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229112,593377.00
06/22/2019 14:45,2,7.086,ACTIVE,220.29,363.99,60.038,1561229104,"201051344000576","174011545737251",27.19,44.00,0,335.74,409.08,195.0,186.3,0.906,1342741.1,1342741.1,4954,0,0,0,L,1122011218,1,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229113,593378.00
06/22/2019 14:45,2,7.160,ACTIVE,220.74,366.40,60.038,1561229104,"201051344001158","174011545737251",27.55,39.80,0,335.14,410.58,199.8,190.9,0.924,1319893.0,1319893.0,4946,0,0,0,L,1122011218,1,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229114,593379.00
06/22/2019 14:45,2,7.428,ACTIVE,218.71,361.29,60.049,1561229104,"201051344000917","174011545737251",27.47,44.00,0,335.74,406.97,206.6,197.5,0.972,1334578.4,1334578.4,4954,0,0,0,L,1122011218,1,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229115,593380.00
06/22/2019 14:45,2,7.238,ACTIVE,218.03,353.47,60.038,1561229104,"201051344000417","174011545737251",18.09,39.50,0,333.03,384.13,132.6,126.1,0.610,1060711.1,1060711.1,4960,0,0,0,L,1122011218,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229115,593381.00
06/22/2019 14:45,2,7.365,ACTIVE,217.58,361.89,60.043,1561229104,"201051344000685","174011545737251",27.73,39.50,0,329.43,406.37,206.9,197.8,0.994,1340911.9,1340911.9,4952,0,0,0,L,1122011218,1,125.40,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229116,593382.00
06/22/2019 14:45,2,7.412,ACTIVE,219.39,362.79,60.006,1561229104,"201051344000651","174011545737251",27.47,45.30,0,336.64,411.48,206.3,197.2,0.932,1334686.6,1334686.6,4950,0,0,0,L,1122011218,1,126.07,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229117,593383.00
06/22/2019 14:45,2,7.148,ACTIVE,218.71,362.79,60.001,1561229104,"201051344000594","174011545737251",28.23,42.50,0,335.44,411.78,204.2,195.2,0.924,1345579.7,1345579.7,4951,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229118,593384.00
06/22/2019 14:45,2,7.166,ACTIVE,220.74,367.00,60.022,1561229104,"201051344000469","174011545737251",27.41,39.00,0,335.14,410.28,198.8,190.0,0.932,1325545.8,1325545.8,4949,0,0,0,L,1122011218,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229119,593385.00
06/22/2019 14:45,2,7.482,ACTIVE,219.39,363.69,60.038,1561229104,"201051344000585","174011545737251",27.63,41.00,0,336.34,411.78,209.2,200.0,0.977,1349201.0,1349201.0,4946,0,0,0,L,1122011218,1,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229120,593386.00
06/22/2019 14:45,2,7.156,ACTIVE,220.97,366.10,60.033,1561229104,"201051344000853","174011545737251",27.41,43.40,0,335.74,409.08,198.6,189.7,0.906,1348562.2,1348562.2,4946,0,0,0,L,1122011218,1,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229121,593387.00
06/22/2019 14:45,2,7.473,ACTIVE,217.80,362.19,60.038,1561229104,"201051344001145","174011545737251",27.65,38.60,0,330.33,408.48,209.3,200.1,0.963,1349389.9,1349389.9,4962,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229122,593388.00
06/22/2019 14:45,2,7.283,ACTIVE,218.48,363.99,60.022,1561229104,"201051344000438","174011545737251",28.11,40.40,0,331.83,409.08,207.2,198.1,0.955,1342848.7,1342848.7,4950,0,0,0,L,1122011218,1,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229123,593389.00
06/22/2019 14:45,2,7.381,ACTIVE,218.93,361.29,60.028,1561229104,"201051344001135","174011545737251",27.61,46.60,0,332.73,406.37,206.5,197.4,0.919,1329909.7,1329909.7,4943,0,0,0,L,1122011218,1,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229124,593390.00
06/22/2019 14:45,2,7.152,ACTIVE,220.52,364.89,60.033,1561229104,"201051344000983","174011545737251",27.47,42.50,0,334.84,410.28,199.1,190.2,0.941,1346558.6,1346558.6,4943,0,0,0,L,1122011218,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229125,593391.00
06/22/2019 14:45,2,7.477,ACTIVE,218.93,363.09,60.033,1561229104,"201051344001203","174011545737251",27.21,43.60,0,337.84,410.88,205.9,196.8,0.963,1337811.7,1337811.7,4954,0,0,0,L,1122011218,1,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229126,593392.00
06/22/2019 14:45,2,7.244,ACTIVE,217.58,360.38,60.028,1561229104,"201051344001230","174011545737251",28.11,37.80,0,329.13,406.97,206.2,197.1,0.968,1333070.0,1333070.0,4968,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229127,593393.00
06/22/2019 14:45,2,7.436,ACTIVE,217.80,360.69,60.028,1561229104,"201051344000646","174011545737251",27.45,41.50,0,329.13,406.97,206.7,197.5,0.946,1326922.9,1326922.9,4961,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229128,593394.00
06/22/2019 14:45,2,7.105,ACTIVE,219.16,360.38,60.012,1561229104,"201051344000867","174011545737251",27.71,48.50,0,336.94,408.78,199.3,190.5,0.893,1323798.2,1323798.2,4945,0,0,0,L,1122011218,1,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229129,593395.00
06/22/2019 14:45,2,7.211,ACTIVE,219.39,364.59,60.006,1561229104,"201051344000633","174011545737251",27.35,43.20,0,334.84,412.68,199.6,190.7,0.932,1320972.5,1320972.5,4955,0,0,0,L,1122011218,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229130,593396.00
06/22/2019 14:45,2,7.342,ACTIVE,218.03,361.29,60.033,1561229104,"201051344000955","174011545737251",27.85,45.50,0,329.73,406.37,206.9,197.8,0.977,1347509.1,1347509.1,4955,0,0,0,L,1122011218,1,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229131,593397.00
06/22/2019 14:45,2,6.977,ACTIVE,220.06,362.49,60.028,1561229104,"201051344000648","174011545737251",27.79,41.80,0,336.34,411.18,196.3,187.5,0.910,1335247.2,1335247.2,4943,0,0,0,L,1122011218,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229132,593398.00
06/22/2019 14:45,2,7.137,ACTIVE,220.06,364.59,60.022,1561229104,"201051344000645","174011545737251",27.10,45.80,0,336.34,409.08,195.9,187.1,0.871,1340641.5,1340641.5,4948,0,0,0,L,1122011218,1,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229132,593399.00
06/22/2019 14:45,2,7.133,ACTIVE,220.29,365.80,60.022,1561229104,"201051344000569","174011545737251",27.35,41.80,0,334.84,410.58,197.4,188.6,0.915,1357329.0,1357329.0,4953,0,0,0,L,1122011218,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229134,593400.00
06/22/2019 14:45,2,7.152,ACTIVE,220.06,370.00,59.996,1561229104,"179051228000119","174011545737251",27.37,48.80,0,337.54,413.59,198.2,189.4,0.941,143686.1,143686.1,4989,0,0,0,L,46974696,1,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561229135,593401.00
06/22/2019 15:00,2,6.914,ACTIVE,219.16,363.99,59.990,1561230004,"201051344000579","174011545737251",28.69,39.00,0,336.04,410.58,200.9,192.0,0.924,1358300.2,1358300.2,4952,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230006,593402.00
06/22/2019 15:00,2,7.344,ACTIVE,217.80,361.89,59.990,1561230004,"201051344001025","174011545737251",27.43,42.80,0,329.43,406.37,204.1,195.0,0.919,1342322.8,1342322.8,4950,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230006,593403.00
06/22/2019 15:00,2,7.115,ACTIVE,217.80,360.08,59.996,1561230004,"201051344001093","174011545737251",27.63,39.80,0,330.93,410.28,199.2,190.4,0.919,1324946.5,1324946.5,4956,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230007,593404.00
06/22/2019 15:00,2,6.957,ACTIVE,219.16,362.19,59.990,1561230004,"201051344000458","174011545737251",27.63,46.00,0,335.14,407.87,194.6,185.9,0.906,1339789.9,1339789.9,4943,0,0,0,L,1122011218,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230008,593405.00
06/22/2019 15:00,2,7.070,ALERT,216.67,360.69,59.990,1561230004,"201051344000890","174011545737251",28.11,38.80,0,290.95,405.47,201.1,192.2,0.919,1340060.4,1340060.4,4953,0,0,0,L,1122011218,1,124.49,122.46,0002,37,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230010,593406.00
06/22/2019 15:00,2,7.004,ACTIVE,219.16,357.98,60.006,1561230004,"201051344000988","174011545737251",18.03,37.30,0,337.24,387.74,128.0,121.6,0.601,1024384.4,1024384.4,4948,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230011,593407.00
06/22/2019 15:00,2,7.123,ACTIVE,218.03,361.59,59.990,1561230004,"201051344000582","174011545737251",27.73,42.30,0,329.73,410.28,199.9,191.0,0.937,1317799.3,1317799.3,4944,0,0,0,L,1122011218,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230012,593408.00
06/22/2019 15:00,2,7.039,ACTIVE,217.58,360.08,59.990,1561230004,"201051344000868","174011545737251",27.33,39.50,0,337.24,408.48,194.8,186.0,0.888,1325847.1,1325847.1,4945,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230013,593409.00
06/22/2019 15:00,2,6.920,ACTIVE,218.93,364.59,60.012,1561230004,"201051344000576","174011545737251",27.25,44.30,0,334.84,407.87,191.0,182.4,0.879,1342787.2,1342787.2,4955,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230014,593410.00
06/22/2019 15:00,2,6.980,ACTIVE,219.16,363.99,59.990,1561230004,"201051344001158","174011545737251",27.71,38.60,0,335.74,408.48,195.8,187.1,0.924,1319940.3,1319940.3,4947,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230015,593411.00
06/22/2019 15:00,2,7.111,ACTIVE,217.58,361.59,59.996,1561230004,"201051344000917","174011545737251",28.11,43.00,0,330.33,405.47,202.5,193.5,0.963,1334627.3,1334627.3,4955,0,0,0,L,1122011218,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230016,593412.00
06/22/2019 15:00,2,7.131,ALERT,216.90,353.17,60.017,1561230004,"201051344000417","174011545737251",18.05,38.60,0,299.37,382.93,130.3,123.8,0.601,1060742.3,1060742.3,4961,0,0,0,L,1122011218,1,124.04,122.91,0002,35,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230018,593413.00
06/22/2019 15:00,2,7.188,ALERT,216.45,360.08,59.996,1561230004,"201051344000685","174011545737251",27.95,39.50,0,295.16,404.87,203.3,194.3,0.977,1340960.7,1340960.7,4953,0,0,0,L,1122011218,1,124.94,122.46,0002,38,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230019,593414.00
06/22/2019 15:00,2,7.182,ACTIVE,218.03,360.99,60.006,1561230004,"201051344000651","174011545737251",27.81,45.50,0,331.83,410.88,202.2,193.2,0.910,1334735.5,1334735.5,4951,0,0,0,L,1122011218,1,125.17,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230020,593415.00
06/22/2019 15:00,2,7.074,ACTIVE,217.13,360.69,60.001,1561230004,"201051344000594","174011545737251",27.87,42.50,0,330.33,409.68,199.8,190.9,0.919,1345628.0,1345628.0,4952,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230021,593416.00
06/22/2019 15:00,2,6.977,ACTIVE,219.39,365.19,60.006,1561230004,"201051344000469","174011545737251",27.57,38.40,0,335.74,409.08,194.8,186.1,0.919,1325592.9,1325592.9,4950,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230022,593417.00
06/22/2019 15:00,2,7.385,ACTIVE,218.03,362.49,60.006,1561230004,"201051344000585","174011545737251",27.55,40.60,0,330.93,409.98,205.9,196.9,0.972,1349250.8,1349250.8,4947,0,0,0,L,1122011218,1,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230023,593418.00
06/22/2019 15:00,2,6.953,ACTIVE,219.39,363.39,59.975,1561230004,"201051344000853","174011545737251",27.65,43.00,0,336.34,406.97,194.6,185.9,0.897,1348609.2,1348609.2,4947,0,0,0,L,1122011218,1,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230024,593419.00
06/22/2019 15:00,2,7.199,ALERT,216.45,361.59,59.996,1561230004,"201051344001145","174011545737251",28.21,38.20,0,299.37,406.97,205.6,196.5,0.950,1349439.5,1349439.5,4963,0,0,0,L,1122011218,1,124.04,122.68,0002,36,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230026,593420.00
06/22/2019 15:00,2,7.125,ACTIVE,217.35,362.19,59.996,1561230004,"201051344000438","174011545737251",28.21,40.20,0,330.33,407.27,203.5,194.5,0.950,1342898.0,1342898.0,4951,0,0,0,L,1122011218,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230027,593421.00
06/22/2019 15:00,2,7.285,ALERT,217.58,361.89,60.006,1561230004,"201051344001135","174011545737251",27.49,46.00,0,300.87,405.47,202.7,193.8,0.915,1329958.5,1329958.5,4944,0,0,0,L,1122011218,1,124.72,123.14,0002,41,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230029,593422.00
06/22/2019 15:00,2,6.904,ACTIVE,219.16,361.89,60.001,1561230004,"201051344000983","174011545737251",27.87,42.00,0,335.74,408.78,195.0,186.3,0.902,1346605.8,1346605.8,4944,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230029,593423.00
06/22/2019 15:00,2,7.266,ACTIVE,218.03,362.19,60.006,1561230004,"201051344001203","174011545737251",27.47,43.20,0,332.13,408.78,202.1,193.1,0.955,1337860.6,1337860.6,4955,0,0,0,L,1122011218,1,125.40,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230030,593424.00
06/22/2019 15:00,2,7.162,ACTIVE,216.22,360.38,59.990,1561230004,"201051344001230","174011545737251",27.87,36.80,0,329.73,405.77,202.0,193.0,0.950,1333119.0,1333119.0,4969,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230031,593425.00
06/22/2019 15:00,2,7.256,ALERT,216.45,360.08,59.996,1561230004,"201051344000646","174011545737251",27.61,41.30,0,297.87,405.17,202.9,193.9,0.946,1326971.7,1326971.7,4962,0,0,0,L,1122011218,1,124.49,122.46,0002,36,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230033,593426.00
06/22/2019 15:00,2,7.006,ACTIVE,217.80,362.19,60.006,1561230004,"201051344000867","174011545737251",27.51,47.30,0,337.84,407.27,195.2,186.5,0.871,1323845.6,1323845.6,4946,0,0,0,L,1122011218,1,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230034,593427.00
06/22/2019 15:00,2,7.020,ACTIVE,217.80,361.59,59.996,1561230004,"201051344000633","174011545737251",27.57,42.50,0,336.04,409.08,195.9,187.1,0.919,1321020.0,1321020.0,4956,0,0,0,L,1122011218,1,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230035,593428.00
06/22/2019 15:00,2,7.131,ACTIVE,216.67,360.08,60.006,1561230004,"201051344000955","174011545737251",28.13,44.00,0,329.43,404.57,202.9,194.0,0.963,1347558.2,1347558.2,4956,0,0,0,L,1122011218,1,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230036,593429.00
06/22/2019 15:00,2,6.795,ACTIVE,218.48,362.49,59.996,1561230004,"201051344000648","174011545737251",27.95,41.00,0,336.34,409.68,192.4,183.7,0.906,1335293.9,1335293.9,4944,0,0,0,L,1122011218,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230037,593430.00
06/22/2019 15:00,2,6.961,ACTIVE,218.71,360.99,60.017,1561230004,"201051344000645","174011545737251",27.25,44.50,0,336.34,407.87,192.1,183.5,0.902,1340688.1,1340688.1,4949,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230038,593431.00
06/22/2019 15:00,2,7.004,ACTIVE,218.93,363.69,60.012,1561230004,"201051344000569","174011545737251",27.27,40.60,0,335.44,409.08,193.5,184.8,0.906,1357375.9,1357375.9,4954,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230039,593432.00
06/22/2019 15:00,2,6.926,ACTIVE,218.71,369.70,59.996,1561230004,"179051228000119","174011545737251",27.69,48.50,0,337.54,411.48,194.3,185.6,0.941,143733.3,143733.3,4990,0,0,0,L,46974696,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230040,593433.00
06/22/2019 15:15,2,6.742,ACTIVE,220.06,363.99,59.996,1561230904,"201051344000579","174011545737251",28.45,38.00,0,336.04,409.38,194.1,185.4,0.932,1358347.5,1358347.5,4953,0,0,0,L,1122011218,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230905,593434.00
06/22/2019 15:15,2,7.105,ACTIVE,219.61,361.89,59.996,1561230904,"201051344001025","174011545737251",27.55,41.30,0,331.83,409.08,198.3,189.5,0.888,1342370.8,1342370.8,4951,0,0,0,L,1122011218,1,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230906,593435.00
06/22/2019 15:15,2,6.871,ACTIVE,219.84,363.39,59.975,1561230904,"201051344001093","174011545737251",27.73,38.60,0,336.94,408.48,193.0,184.4,0.897,1324993.3,1324993.3,4957,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230907,593436.00
06/22/2019 15:15,2,6.660,ACTIVE,220.06,359.78,59.964,1561230904,"201051344000458","174011545737251",27.97,46.00,0,336.34,406.67,188.6,180.1,0.862,1339835.7,1339835.7,4944,0,0,0,L,1122011218,1,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230908,593437.00
06/22/2019 15:15,2,6.969,ACTIVE,218.48,361.29,59.996,1561230904,"201051344000890","174011545737251",27.69,38.60,0,330.33,404.27,195.5,186.7,0.888,1340107.8,1340107.8,4955,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230909,593438.00
06/22/2019 15:15,2,6.828,ACTIVE,220.06,357.68,59.985,1561230904,"201051344000988","174011545737251",17.93,36.80,0,337.54,387.44,124.1,117.8,0.579,1024414.3,1024414.3,4949,0,0,0,L,1122011218,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230910,593439.00
06/22/2019 15:15,2,6.965,ACTIVE,219.84,363.09,59.985,1561230904,"201051344000582","174011545737251",27.45,42.80,0,333.33,409.38,193.6,184.9,0.897,1317846.4,1317846.4,4945,0,0,0,L,1122011218,1,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230911,593440.00
06/22/2019 15:15,2,6.811,ACTIVE,218.71,362.19,59.985,1561230904,"201051344000868","174011545737251",27.33,39.30,0,336.64,406.97,188.6,180.1,0.853,1325892.8,1325892.8,4946,0,0,0,L,1122011218,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230912,593441.00
06/22/2019 15:15,2,6.631,ACTIVE,220.06,361.89,59.985,1561230904,"201051344000576","174011545737251",27.59,43.20,0,335.74,406.97,185.3,176.9,0.857,1342832.1,1342832.1,4956,0,0,0,L,1122011218,1,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230913,593442.00
06/22/2019 15:15,2,6.785,ACTIVE,220.29,362.79,59.985,1561230904,"201051344001158","174011545737251",27.61,38.00,0,335.74,408.18,189.8,181.3,0.879,1319986.3,1319986.3,4948,0,0,0,L,1122011218,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230913,593443.00
06/22/2019 15:15,2,6.969,ACTIVE,219.61,361.29,59.996,1561230904,"201051344000917","174011545737251",27.89,42.80,0,332.13,408.18,196.8,188.0,0.919,1334674.9,1334674.9,4956,0,0,0,L,1122011218,1,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230914,593444.00
06/22/2019 15:15,2,6.926,ACTIVE,218.71,354.97,59.980,1561230904,"201051344000417","174011545737251",18.03,38.00,0,332.73,382.63,126.5,120.2,0.583,1060772.8,1060772.8,4963,0,0,0,L,1122011218,1,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230915,593445.00
06/22/2019 15:15,2,6.941,ACTIVE,218.26,360.99,59.985,1561230904,"201051344000685","174011545737251",28.05,39.50,0,330.33,404.27,197.1,188.3,0.937,1341008.5,1341008.5,4955,0,0,0,L,1122011218,1,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230916,593446.00
06/22/2019 15:15,2,7.035,ACTIVE,220.06,362.19,59.990,1561230904,"201051344000651","174011545737251",27.55,45.00,0,336.64,409.38,196.1,187.4,0.871,1334783.0,1334783.0,4952,0,0,0,L,1122011218,1,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230918,593447.00
06/22/2019 15:15,2,6.754,ACTIVE,218.26,360.69,59.985,1561230904,"201051344000594","174011545737251",28.25,41.30,0,330.63,407.57,193.2,184.5,0.875,1345674.9,1345674.9,4953,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230919,593448.00
06/22/2019 15:15,2,6.773,ACTIVE,220.29,362.19,59.996,1561230904,"201051344000469","174011545737251",27.51,37.50,0,335.74,408.18,188.8,180.3,0.893,1325638.6,1325638.6,4951,0,0,0,L,1122011218,1,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230920,593449.00
06/22/2019 15:15,2,7.152,ACTIVE,219.84,361.89,59.990,1561230904,"201051344000585","174011545737251",27.61,40.20,0,336.64,409.08,200.0,191.1,0.924,1349299.2,1349299.2,4948,0,0,0,L,1122011218,1,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230921,593450.00
06/22/2019 15:15,2,6.764,ACTIVE,220.52,364.59,59.985,1561230904,"201051344000853","174011545737251",27.49,42.00,0,336.04,406.67,188.3,179.9,0.862,1348655.0,1348655.0,4948,0,0,0,L,1122011218,1,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230922,593451.00
06/22/2019 15:15,2,6.994,ACTIVE,218.48,361.59,59.990,1561230904,"201051344001145","174011545737251",28.11,37.80,0,330.33,408.78,199.2,190.3,0.910,1349487.7,1349487.7,4965,0,0,0,L,1122011218,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230923,593452.00
06/22/2019 15:15,2,6.912,ACTIVE,219.39,362.79,59.990,1561230904,"201051344000438","174011545737251",28.17,40.20,0,331.83,409.98,197.2,188.4,0.910,1342945.7,1342945.7,4952,0,0,0,L,1122011218,1,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230924,593453.00
06/22/2019 15:15,2,7.031,ACTIVE,219.39,361.59,59.985,1561230904,"201051344001135","174011545737251",27.55,44.80,0,331.53,407.87,196.3,187.5,0.875,1330006.0,1330006.0,4946,0,0,0,L,1122011218,1,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230925,593454.00
06/22/2019 15:15,2,6.771,ACTIVE,220.06,364.29,59.990,1561230904,"201051344000983","174011545737251",27.53,41.00,0,336.34,408.18,188.8,180.3,0.902,1346651.5,1346651.5,4945,0,0,0,L,1122011218,1,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230926,593455.00
06/22/2019 15:15,2,7.018,ACTIVE,219.61,360.38,59.953,1561230904,"201051344001203","174011545737251",27.53,43.40,0,337.54,409.08,195.6,186.9,0.888,1337908.0,1337908.0,4956,0,0,0,L,1122011218,1,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230927,593456.00
06/22/2019 15:15,2,6.906,ACTIVE,218.03,360.08,59.980,1561230904,"201051344001230","174011545737251",27.97,37.00,0,330.33,404.57,195.7,187.0,0.906,1333166.4,1333166.4,4970,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230928,593457.00
06/22/2019 15:15,2,6.992,ACTIVE,218.48,360.99,59.980,1561230904,"201051344000646","174011545737251",27.75,40.80,0,328.52,406.97,196.4,187.7,0.910,1327019.3,1327019.3,4964,0,0,0,L,1122011218,1,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230929,593458.00
06/22/2019 15:15,2,6.742,ACTIVE,218.93,359.48,59.990,1561230904,"201051344000867","174011545737251",27.73,47.00,0,337.84,405.47,189.3,180.8,0.844,1323891.4,1323891.4,4947,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230929,593459.00
06/22/2019 15:15,2,6.688,ACTIVE,219.16,362.19,59.964,1561230904,"201051344000633","174011545737251",28.01,41.80,0,335.74,407.87,189.6,181.0,0.893,1321065.9,1321065.9,4957,0,0,0,L,1122011218,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230930,593460.00
06/22/2019 15:15,2,6.932,ACTIVE,218.48,359.78,59.990,1561230904,"201051344000955","174011545737251",27.93,43.40,0,330.03,404.27,196.0,187.3,0.924,1347605.6,1347605.6,4957,0,0,0,L,1122011218,1,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230931,593461.00
06/22/2019 15:15,2,6.559,ACTIVE,219.39,360.38,59.990,1561230904,"201051344000648","174011545737251",28.03,40.60,0,336.34,408.48,186.1,177.6,0.893,1335338.8,1335338.8,4945,0,0,0,L,1122011218,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230932,593462.00
06/22/2019 15:15,2,6.658,ACTIVE,219.84,360.99,59.985,1561230904,"201051344000645","174011545737251",27.55,44.30,0,336.64,406.67,185.8,177.4,0.844,1340733.0,1340733.0,4950,0,0,0,L,1122011218,1,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230933,593463.00
06/22/2019 15:15,2,6.766,ACTIVE,219.84,361.59,60.006,1561230904,"201051344000569","174011545737251",27.33,40.00,0,335.74,407.57,187.3,178.8,0.844,1357421.2,1357421.2,4955,0,0,0,L,1122011218,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230934,593464.00
06/22/2019 15:15,2,6.709,ACTIVE,219.61,367.60,59.985,1561230904,"179051228000119","174011545737251",27.69,47.50,0,339.04,409.38,188.2,179.8,0.906,143778.7,143778.7,4991,0,0,0,L,46974696,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561230935,593465.00
06/22/2019 15:30,2,6.473,ACTIVE,220.06,362.19,60.012,1561231805,"201051344000579","174011545737251",28.75,37.30,0,336.64,406.67,188.3,179.8,0.862,1358393.1,1358393.1,4954,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231806,593466.00
06/22/2019 15:30,2,6.816,ACTIVE,219.16,360.38,60.012,1561231805,"201051344001025","174011545737251",27.83,41.00,0,337.84,407.27,191.9,183.3,0.862,1342417.4,1342417.4,4952,0,0,0,L,1122011218,1,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231807,593467.00
06/22/2019 15:30,2,6.582,ACTIVE,219.39,361.59,60.001,1561231805,"201051344001093","174011545737251",28.03,38.40,0,337.24,406.67,186.8,178.4,0.853,1325038.6,1325038.6,4958,0,0,0,L,1122011218,1,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231808,593468.00
06/22/2019 15:30,2,6.432,ACTIVE,220.06,361.89,60.017,1561231805,"201051344000458","174011545737251",28.07,45.00,0,336.64,404.87,182.8,174.5,0.840,1339880.0,1339880.0,4945,0,0,0,L,1122011218,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231809,593469.00
06/22/2019 15:30,2,6.697,ACTIVE,218.26,359.78,59.980,1561231805,"201051344000890","174011545737251",27.97,37.50,0,331.83,403.07,189.7,181.2,0.866,1340153.8,1340153.8,4956,0,0,0,L,1122011218,1,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231810,593470.00
06/22/2019 15:30,2,6.576,ACTIVE,220.06,356.18,60.006,1561231805,"201051344000988","174011545737251",18.05,36.00,0,336.94,385.93,120.2,114.1,0.557,1024443.3,1024443.3,4950,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231811,593471.00
06/22/2019 15:30,2,6.670,ACTIVE,219.39,361.59,60.006,1561231805,"201051344000582","174011545737251",27.91,41.80,0,336.94,408.18,188.5,180.0,0.866,1317892.0,1317892.0,4946,0,0,0,L,1122011218,1,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231811,593472.00
06/22/2019 15:30,2,6.510,ACTIVE,218.71,359.78,60.006,1561231805,"201051344000868","174011545737251",27.77,38.60,0,337.24,404.87,183.1,174.8,0.826,1325937.1,1325937.1,4947,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231812,593473.00
06/22/2019 15:30,2,6.307,ACTIVE,220.06,363.09,60.001,1561231805,"201051344000576","174011545737251",28.09,41.50,0,336.34,404.57,179.3,171.2,0.840,1342875.6,1342875.6,4957,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231813,593474.00
06/22/2019 15:30,2,6.463,ACTIVE,220.06,364.59,60.017,1561231805,"201051344001158","174011545737251",28.03,38.00,0,336.04,405.77,183.4,175.1,0.857,1320030.8,1320030.8,4949,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231814,593475.00
06/22/2019 15:30,2,6.785,ACTIVE,219.16,361.29,60.006,1561231805,"201051344000917","174011545737251",27.77,42.30,0,336.34,407.27,190.9,182.3,0.888,1334721.1,1334721.1,4957,0,0,0,L,1122011218,1,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231815,593476.00
06/22/2019 15:30,2,6.615,ACTIVE,218.48,353.17,60.006,1561231805,"201051344000417","174011545737251",18.31,38.20,0,337.24,382.33,122.7,116.5,0.566,1060802.3,1060802.3,4964,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231816,593477.00
06/22/2019 15:30,2,6.680,ACTIVE,218.03,360.38,60.012,1561231805,"201051344000685","174011545737251",28.13,37.50,0,331.53,403.67,190.3,181.7,0.915,1341054.6,1341054.6,4956,0,0,0,L,1122011218,1,125.62,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231817,593478.00
06/22/2019 15:30,2,6.783,ACTIVE,219.61,361.29,60.043,1561231805,"201051344000651","174011545737251",27.67,46.00,0,336.94,407.57,190.2,181.6,0.853,1334829.1,1334829.1,4953,0,0,0,L,1122011218,1,126.07,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231818,593479.00
06/22/2019 15:30,2,6.521,ACTIVE,218.26,360.38,60.017,1561231805,"201051344000594","174011545737251",28.41,40.40,0,332.13,402.16,187.4,178.9,0.857,1345720.3,1345720.3,4954,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231819,593480.00
06/22/2019 15:30,2,6.492,ACTIVE,220.29,363.69,60.022,1561231805,"201051344000469","174011545737251",27.83,37.50,0,336.04,406.37,183.0,174.7,0.840,1325682.9,1325682.9,4952,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231820,593481.00
06/22/2019 15:30,2,6.924,ACTIVE,219.61,361.29,60.022,1561231805,"201051344000585","174011545737251",27.71,39.00,0,337.24,408.78,194.3,185.6,0.906,1349346.3,1349346.3,4949,0,0,0,L,1122011218,1,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231821,593482.00
06/22/2019 15:30,2,6.482,ACTIVE,220.52,363.69,60.012,1561231805,"201051344000853","174011545737251",27.83,41.80,0,336.64,403.97,182.7,174.4,0.840,1348699.2,1348699.2,4949,0,0,0,L,1122011218,1,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231822,593483.00
06/22/2019 15:30,2,6.770,ACTIVE,218.26,360.08,60.012,1561231805,"201051344001145","174011545737251",28.21,37.30,0,337.24,407.27,193.4,184.7,0.888,1349534.5,1349534.5,4966,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231823,593484.00
06/22/2019 15:30,2,6.580,ACTIVE,218.93,361.29,60.001,1561231805,"201051344000438","174011545737251",28.61,39.30,0,337.84,407.87,190.7,182.1,0.884,1342992.0,1342992.0,4953,0,0,0,L,1122011218,1,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231824,593485.00
06/22/2019 15:30,2,6.746,ACTIVE,219.16,360.08,60.006,1561231805,"201051344001135","174011545737251",27.87,44.50,0,337.54,406.37,190.4,181.8,0.857,1330052.2,1330052.2,4947,0,0,0,L,1122011218,1,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231825,593486.00
06/22/2019 15:30,2,6.475,ACTIVE,220.06,362.49,59.985,1561231805,"201051344000983","174011545737251",27.97,40.20,0,336.64,406.07,183.5,175.2,0.849,1346695.9,1346695.9,4946,0,0,0,L,1122011218,1,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231825,593487.00
06/22/2019 15:30,2,6.672,ACTIVE,219.39,360.08,59.980,1561231805,"201051344001203","174011545737251",28.13,42.00,0,338.14,407.57,189.9,181.4,0.888,1337954.0,1337954.0,4957,0,0,0,L,1122011218,1,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231826,593488.00
