ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 15:30,2,6.660,ACTIVE,218.03,359.18,60.001,1561231805,"201051344001230","174011545737251",28.19,35.20,0,330.33,402.16,190.1,181.6,0.884,1333212.4,1333212.4,4971,0,0,0,L,1122011218,1,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231827,593489.00
06/22/2019 15:30,2,6.729,ACTIVE,218.26,360.99,59.975,1561231805,"201051344000646","174011545737251",27.95,40.00,0,331.53,403.07,190.3,181.8,0.875,1327065.4,1327065.4,4965,0,0,0,L,1122011218,1,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231828,593490.00
06/22/2019 15:30,2,6.430,ACTIVE,218.93,360.08,60.001,1561231805,"201051344000867","174011545737251",28.19,46.20,0,337.84,402.16,183.6,175.3,0.818,1323935.8,1323935.8,4948,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231829,593491.00
06/22/2019 15:30,2,6.420,ACTIVE,218.93,360.99,59.975,1561231805,"201051344000633","174011545737251",28.31,41.00,0,336.94,405.77,184.0,175.7,0.866,1321110.4,1321110.4,4958,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231830,593492.00
06/22/2019 15:30,2,6.635,ACTIVE,218.03,360.08,59.996,1561231805,"201051344000955","174011545737251",28.21,43.40,0,333.03,402.46,189.6,181.1,0.888,1347651.6,1347651.6,4958,0,0,0,L,1122011218,1,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231831,593493.00
06/22/2019 15:30,2,6.371,ACTIVE,219.39,359.78,60.001,1561231805,"201051344000648","174011545737251",27.95,39.80,0,336.94,406.37,180.4,172.2,0.831,1335382.5,1335382.5,4946,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231832,593494.00
06/22/2019 15:30,2,6.471,ACTIVE,219.84,361.59,59.996,1561231805,"201051344000645","174011545737251",27.51,43.20,0,337.24,404.57,180.3,172.1,0.822,1340776.6,1340776.6,4951,0,0,0,L,1122011218,1,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231833,593495.00
06/22/2019 15:30,2,6.422,ACTIVE,219.84,361.29,59.990,1561231805,"201051344000569","174011545737251",27.91,39.50,0,336.34,405.47,181.6,173.3,0.840,1357465.1,1357465.1,4956,0,0,0,L,1122011218,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231834,593496.00
06/22/2019 15:30,2,6.463,ACTIVE,219.61,367.90,59.990,1561231805,"179051228000119","174011545737251",27.87,46.80,0,337.54,405.47,182.4,174.1,0.875,143822.9,143822.9,4992,0,0,0,L,46974696,1,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561231835,593497.00
06/22/2019 15:45,2,6.258,ACTIVE,219.84,361.29,60.033,1561232704,"201051344000579","174011545737251",28.71,37.00,0,336.64,404.57,181.9,173.7,0.849,1358437.2,1358437.2,4955,0,0,0,L,1122011218,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232705,593498.00
06/22/2019 15:45,2,6.590,ACTIVE,219.16,360.99,59.996,1561232704,"201051344001025","174011545737251",27.99,40.00,0,337.24,406.67,186.8,178.4,0.835,1342462.5,1342462.5,4953,0,0,0,L,1122011218,1,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232706,593499.00
06/22/2019 15:45,2,6.291,ACTIVE,219.39,363.09,60.028,1561232704,"201051344001093","174011545737251",28.35,37.80,0,336.94,405.17,180.7,172.5,0.822,1325082.4,1325082.4,4959,0,0,0,L,1122011218,1,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232707,593500.00
06/22/2019 15:45,2,6.096,ACTIVE,219.84,362.49,60.033,1561232704,"201051344000458","174011545737251",28.55,44.00,0,336.94,403.07,176.1,168.1,0.804,1339922.7,1339922.7,4946,0,0,0,L,1122011218,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232708,593501.00
06/22/2019 15:45,2,6.473,ACTIVE,218.26,359.78,60.033,1561232704,"201051344000890","174011545737251",28.05,36.80,0,332.73,401.26,183.9,175.6,0.844,1340198.3,1340198.3,4957,0,0,0,L,1122011218,1,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232709,593502.00
06/22/2019 15:45,2,6.307,ACTIVE,219.84,357.38,60.033,1561232704,"201051344000988","174011545737251",18.21,35.40,0,338.14,385.03,116.3,110.4,0.548,1024471.3,1024471.3,4951,0,0,0,L,1122011218,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232710,593503.00
06/22/2019 15:45,2,6.436,ACTIVE,219.39,361.59,60.012,1561232704,"201051344000582","174011545737251",27.97,40.60,0,334.84,406.67,182.3,174.0,0.853,1317936.1,1317936.1,4947,0,0,0,L,1122011218,1,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232711,593504.00
06/22/2019 15:45,2,6.285,ACTIVE,218.48,359.48,60.049,1561232704,"201051344000868","174011545737251",27.71,37.80,0,337.54,403.37,176.4,168.3,0.809,1325979.8,1325979.8,4948,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232712,593505.00
06/22/2019 15:45,2,6.123,ACTIVE,219.61,360.99,60.043,1561232704,"201051344000576","174011545737251",27.91,40.20,0,336.34,403.07,173.1,165.1,0.809,1342917.5,1342917.5,4958,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232712,593506.00
06/22/2019 15:45,2,6.189,ACTIVE,219.84,360.69,60.033,1561232704,"201051344001158","174011545737251",28.35,37.00,0,336.04,404.57,177.7,169.6,0.818,1320073.8,1320073.8,4950,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232714,593507.00
06/22/2019 15:45,2,6.471,ACTIVE,219.16,361.59,60.033,1561232704,"201051344000917","174011545737251",28.19,41.00,0,337.24,405.47,184.8,176.4,0.871,1334765.9,1334765.9,4958,0,0,0,L,1122011218,1,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232715,593508.00
06/22/2019 15:45,2,6.379,ACTIVE,218.48,354.07,60.049,1561232704,"201051344000417","174011545737251",18.39,36.80,0,336.94,381.12,118.8,112.8,0.557,1060830.9,1060830.9,4965,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232716,593509.00
06/22/2019 15:45,2,6.432,ACTIVE,218.03,360.08,60.028,1561232704,"201051344000685","174011545737251",28.29,36.80,0,333.03,400.96,184.3,176.0,0.884,1341099.3,1341099.3,4957,0,0,0,L,1122011218,1,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232716,593510.00
06/22/2019 15:45,2,6.465,ACTIVE,219.61,362.79,60.022,1561232704,"201051344000651","174011545737251",28.21,45.00,0,337.84,405.77,184.7,176.3,0.835,1334873.8,1334873.8,4954,0,0,0,L,1122011218,1,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232717,593511.00
06/22/2019 15:45,2,6.246,ACTIVE,217.80,359.18,60.028,1561232704,"201051344000594","174011545737251",28.63,39.50,0,331.53,400.96,181.0,172.8,0.831,1345764.2,1345764.2,4955,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232718,593512.00
06/22/2019 15:45,2,6.172,ACTIVE,219.84,363.39,60.022,1561232704,"201051344000469","174011545737251",28.23,36.50,0,338.14,402.16,176.4,168.4,0.840,1325725.7,1325725.7,4954,0,0,0,L,1122011218,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232720,593513.00
06/22/2019 15:45,2,6.609,ACTIVE,219.39,363.69,60.038,1561232704,"201051344000585","174011545737251",28.23,38.20,0,337.24,406.67,188.9,180.4,0.871,1349392.0,1349392.0,4950,0,0,0,L,1122011218,1,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232721,593514.00
06/22/2019 15:45,2,6.230,ACTIVE,220.29,363.39,60.028,1561232704,"201051344000853","174011545737251",28.03,40.80,0,336.34,402.16,176.8,168.7,0.818,1348742.0,1348742.0,4950,0,0,0,L,1122011218,1,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232722,593515.00
06/22/2019 15:45,2,6.484,ACTIVE,218.26,362.19,60.017,1561232704,"201051344001145","174011545737251",28.51,36.30,0,337.54,405.77,187.2,178.8,0.862,1349579.9,1349579.9,4967,0,0,0,L,1122011218,1,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232723,593516.00
06/22/2019 15:45,2,6.361,ACTIVE,218.71,360.69,60.028,1561232704,"201051344000438","174011545737251",28.71,38.00,0,337.54,406.07,184.9,176.6,0.857,1343036.8,1343036.8,4954,0,0,0,L,1122011218,1,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232724,593517.00
06/22/2019 15:45,2,6.523,ACTIVE,218.93,361.59,60.012,1561232704,"201051344001135","174011545737251",27.99,43.40,0,337.84,404.57,184.8,176.5,0.831,1330096.9,1330096.9,4948,0,0,0,L,1122011218,1,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232725,593518.00
06/22/2019 15:45,2,6.225,ACTIVE,219.61,360.38,60.001,1561232704,"201051344000983","174011545737251",28.09,39.80,0,337.24,404.27,177.1,169.0,0.822,1346738.8,1346738.8,4947,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232725,593519.00
06/22/2019 15:45,2,6.477,ACTIVE,219.16,362.19,60.038,1561232704,"201051344001203","174011545737251",28.07,40.80,0,338.14,405.17,184.2,175.9,0.862,1337998.5,1337998.5,4958,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232726,593520.00
06/22/2019 15:45,2,6.258,ACTIVE,217.80,359.18,60.028,1561232704,"201051344001230","174011545737251",28.90,34.80,0,330.03,399.76,183.0,174.7,0.857,1333256.9,1333256.9,4972,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232727,593521.00
06/22/2019 15:45,2,6.461,ACTIVE,218.03,359.48,60.022,1561232704,"201051344000646","174011545737251",28.25,39.30,0,332.73,409.68,184.8,176.4,0.849,1327110.1,1327110.1,4966,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232728,593522.00
06/22/2019 15:45,2,6.232,ACTIVE,218.71,360.38,60.028,1561232704,"201051344000867","174011545737251",28.05,44.50,0,338.14,401.56,177.1,169.0,0.795,1323978.8,1323978.8,4949,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232729,593523.00
06/22/2019 15:45,2,6.279,ACTIVE,218.71,360.69,60.012,1561232704,"201051344000633","174011545737251",27.97,39.50,0,337.24,404.27,177.8,169.7,0.835,1321153.5,1321153.5,4959,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232730,593524.00
06/22/2019 15:45,2,6.348,ACTIVE,218.03,359.78,60.017,1561232704,"201051344000955","174011545737251",28.61,42.50,0,331.53,409.68,183.8,175.5,0.853,1347696.2,1347696.2,4959,0,0,0,L,1122011218,1,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232731,593525.00
06/22/2019 15:45,2,6.068,ACTIVE,219.16,360.08,60.017,1561232704,"201051344000648","174011545737251",28.25,39.00,0,336.94,404.27,173.6,165.6,0.809,1335424.6,1335424.6,4947,0,0,0,L,1122011218,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232732,593526.00
06/22/2019 15:45,2,6.205,ACTIVE,219.16,359.18,60.012,1561232704,"201051344000645","174011545737251",27.71,42.00,0,337.54,402.77,174.1,166.1,0.795,1340818.9,1340818.9,4952,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232733,593527.00
06/22/2019 15:45,2,6.197,ACTIVE,219.39,361.29,60.017,1561232704,"201051344000569","174011545737251",28.01,38.80,0,336.34,403.97,175.9,167.9,0.818,1357507.7,1357507.7,4957,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232734,593528.00
06/22/2019 15:45,2,6.213,ACTIVE,219.16,366.40,60.001,1561232704,"179051228000119","174011545737251",28.03,45.80,0,338.44,403.67,176.3,168.3,0.849,143865.6,143865.6,4993,0,0,0,L,46974696,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561232735,593529.00
06/22/2019 16:00,2,6.045,ACTIVE,219.39,362.79,60.012,1561233604,"201051344000579","174011545737251",28.49,36.50,0,336.94,403.67,174.3,166.3,0.826,1358479.6,1358479.6,4956,0,0,0,L,1122011218,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233605,593530.00
06/22/2019 16:00,2,6.385,ACTIVE,218.93,360.08,60.022,1561233604,"201051344001025","174011545737251",27.79,40.00,0,338.44,403.67,179.6,171.4,0.813,1342506.0,1342506.0,4954,0,0,0,L,1122011218,1,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233606,593531.00
06/22/2019 16:00,2,6.076,ACTIVE,218.93,359.78,60.001,1561233604,"201051344001093","174011545737251",28.11,37.30,0,337.84,403.07,173.0,165.0,0.791,1325124.5,1325124.5,4960,0,0,0,L,1122011218,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233607,593532.00
06/22/2019 16:00,2,5.895,ACTIVE,219.39,357.98,60.012,1561233604,"201051344000458","174011545737251",28.31,43.80,0,338.14,400.96,168.9,161.1,0.756,1339963.8,1339963.8,4947,0,0,0,L,1122011218,1,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233608,593533.00
06/22/2019 16:00,2,6.178,ACTIVE,217.80,358.58,60.017,1561233604,"201051344000890","174011545737251",28.25,36.80,0,333.03,399.16,176.8,168.7,0.809,1340241.2,1340241.2,4958,0,0,0,L,1122011218,1,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233609,593534.00
06/22/2019 16:00,2,6.070,ACTIVE,219.39,355.28,60.017,1561233604,"201051344000988","174011545737251",18.13,35.20,0,337.84,384.13,111.5,105.7,0.526,1024498.2,1024498.2,4952,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233610,593535.00
06/22/2019 16:00,2,6.137,ACTIVE,219.16,360.38,60.017,1561233604,"201051344000582","174011545737251",28.21,40.60,0,336.64,405.17,175.4,167.4,0.822,1317978.7,1317978.7,4948,0,0,0,L,1122011218,1,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233611,593536.00
06/22/2019 16:00,2,6.004,ACTIVE,218.03,358.88,60.022,1561233604,"201051344000868","174011545737251",27.87,37.50,0,337.54,401.56,169.5,161.7,0.773,1326020.9,1326020.9,4949,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233612,593537.00
06/22/2019 16:00,2,5.834,ACTIVE,219.16,360.38,60.028,1561233604,"201051344000576","174011545737251",28.11,40.40,0,336.94,401.26,166.1,158.4,0.782,1342957.8,1342957.8,4959,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233613,593538.00
06/22/2019 16:00,2,5.943,ACTIVE,219.39,360.38,60.006,1561233604,"201051344001158","174011545737251",28.31,36.30,0,337.24,402.77,170.3,162.4,0.791,1320115.2,1320115.2,4951,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233614,593539.00
06/22/2019 16:00,2,6.279,ACTIVE,218.71,359.78,60.022,1561233604,"201051344000917","174011545737251",27.97,40.40,0,336.64,403.67,177.9,169.8,0.831,1334809.1,1334809.1,4959,0,0,0,L,1122011218,1,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233615,593540.00
06/22/2019 16:00,2,6.146,ACTIVE,218.26,353.47,60.022,1561233604,"201051344000417","174011545737251",18.35,36.50,0,336.04,380.52,114.3,108.4,0.530,1060858.5,1060858.5,4966,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233616,593541.00
06/22/2019 16:00,2,6.307,ACTIVE,217.80,359.18,60.017,1561233604,"201051344000685","174011545737251",27.65,37.50,0,336.94,399.46,176.7,168.6,0.849,1341142.3,1341142.3,4958,0,0,0,L,1122011218,1,125.40,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233617,593542.00
06/22/2019 16:00,2,6.270,ACTIVE,219.16,362.19,60.012,1561233604,"201051344000651","174011545737251",28.05,43.80,0,337.84,403.97,178.1,169.9,0.795,1334916.9,1334916.9,4955,0,0,0,L,1122011218,1,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233618,593543.00
06/22/2019 16:00,2,5.947,ACTIVE,217.80,359.78,60.012,1561233604,"201051344000594","174011545737251",28.82,38.60,0,333.03,398.26,173.4,165.5,0.800,1345806.3,1345806.3,4956,0,0,0,L,1122011218,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233619,593544.00
06/22/2019 16:00,2,5.945,ACTIVE,219.39,359.48,60.012,1561233604,"201051344000469","174011545737251",28.09,36.00,0,336.94,402.77,169.2,161.4,0.800,1325766.8,1325766.8,4955,0,0,0,L,1122011218,1,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233620,593545.00
06/22/2019 16:00,2,6.357,ACTIVE,219.16,360.38,60.006,1561233604,"201051344000585","174011545737251",28.33,37.50,0,337.54,405.17,182.4,174.1,0.849,1349436.2,1349436.2,4951,0,0,0,L,1122011218,1,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233621,593546.00
06/22/2019 16:00,2,5.982,ACTIVE,219.61,361.59,60.017,1561233604,"201051344000853","174011545737251",27.99,39.80,0,337.24,400.36,169.6,161.8,0.787,1348783.1,1348783.1,4951,0,0,0,L,1122011218,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233622,593547.00
06/22/2019 16:00,2,6.223,ACTIVE,217.80,359.48,60.017,1561233604,"201051344001145","174011545737251",28.63,35.80,0,337.54,403.67,180.3,172.1,0.835,1349623.6,1349623.6,4968,0,0,0,L,1122011218,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233622,593548.00
06/22/2019 16:00,2,6.137,ACTIVE,218.71,361.29,60.022,1561233604,"201051344000438","174011545737251",28.65,38.00,0,337.84,404.27,178.1,169.9,0.831,1343080.0,1343080.0,4955,0,0,0,L,1122011218,1,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233623,593549.00
06/22/2019 16:00,2,6.230,ACTIVE,218.71,360.08,60.028,1561233604,"201051344001135","174011545737251",28.15,42.50,0,335.44,402.46,177.7,169.6,0.800,1330140.0,1330140.0,4949,0,0,0,L,1122011218,1,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233624,593550.00
06/22/2019 16:00,2,5.971,ACTIVE,219.39,360.38,60.022,1561233604,"201051344000983","174011545737251",28.15,38.60,0,337.84,402.46,170.2,162.4,0.800,1346780.1,1346780.1,4948,0,0,0,L,1122011218,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233625,593551.00
06/22/2019 16:00,2,6.264,ACTIVE,218.93,359.78,59.980,1561233604,"201051344001203","174011545737251",27.89,40.20,0,338.74,404.27,177.0,168.9,0.831,1338041.5,1338041.5,4959,0,0,0,L,1122011218,1,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233626,593552.00
06/22/2019 16:00,2,6.086,ACTIVE,217.58,358.58,60.028,1561233604,"201051344001230","174011545737251",28.63,35.00,0,330.93,398.56,176.3,168.3,0.831,1333299.8,1333299.8,4973,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233627,593553.00
06/22/2019 16:00,2,6.203,ACTIVE,217.58,358.58,60.012,1561233604,"201051344000646","174011545737251",28.35,39.50,0,331.83,399.16,177.9,169.8,0.822,1327153.2,1327153.2,4967,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233628,593554.00
06/22/2019 16:00,2,5.975,ACTIVE,218.26,357.08,60.012,1561233604,"201051344000867","174011545737251",28.15,43.40,0,337.24,396.15,170.5,162.6,0.760,1324020.1,1324020.1,4950,0,0,0,L,1122011218,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233629,593555.00
06/22/2019 16:00,2,5.947,ACTIVE,217.35,359.78,60.017,1561233604,"201051344000633","174011545737251",28.31,40.80,0,336.94,401.86,170.4,162.6,0.795,1321195.0,1321195.0,4960,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233630,593556.00
06/22/2019 16:00,2,6.199,ACTIVE,217.80,359.48,60.017,1561233604,"201051344000955","174011545737251",28.13,41.50,0,330.33,403.67,176.6,168.5,0.831,1347739.1,1347739.1,4960,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233631,593557.00
06/22/2019 16:00,2,0.900,ALERT,217.80,369.40,60.022,1561233604,"201051344000648","174011545737251",34.49,38.60,0,302.68,401.86,33.3,30.2,0.420,1335464.9,1335464.9,4948,0,0,0,L,1122011218,1,123.14,124.94,0002,34,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233633,593558.00
06/22/2019 16:00,2,5.977,ACTIVE,219.16,360.08,60.022,1561233604,"201051344000645","174011545737251",27.57,41.30,0,338.14,401.56,167.0,159.2,0.769,1340859.4,1340859.4,4953,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233634,593559.00
06/22/2019 16:00,2,5.967,ACTIVE,219.16,360.99,60.017,1561233604,"201051344000569","174011545737251",27.89,38.20,0,337.24,402.16,168.3,160.6,0.800,1357548.6,1357548.6,4958,0,0,0,L,1122011218,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233634,593560.00
06/22/2019 16:00,2,5.879,ACTIVE,219.16,365.49,60.043,1561233604,"179051228000119","174011545737251",28.41,45.30,0,337.54,401.56,169.1,161.3,0.813,143906.7,143906.7,4994,0,0,0,L,46974696,1,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561233635,593561.00
06/22/2019 16:15,2,5.668,ACTIVE,218.93,358.28,60.022,1561234504,"201051344000579","174011545737251",28.98,36.50,0,336.94,400.96,166.2,158.5,0.773,1358520.4,1358520.4,4957,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234506,593562.00
06/22/2019 16:15,2,6.064,ACTIVE,218.26,357.68,60.038,1561234504,"201051344001025","174011545737251",28.07,38.80,0,337.84,407.57,172.4,164.5,0.778,1342548.2,1342548.2,4955,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234507,593563.00
06/22/2019 16:15,2,5.719,ACTIVE,218.48,359.18,60.038,1561234504,"201051344001093","174011545737251",28.45,37.30,0,337.84,401.56,164.7,157.1,0.751,1325165.0,1325165.0,4961,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234507,593564.00
06/22/2019 16:15,2,5.646,ALERT,218.71,358.28,60.033,1561234504,"201051344000458","174011545737251",27.97,43.20,0,303.88,398.86,159.9,152.5,0.734,1340003.2,1340003.2,4948,0,0,0,L,1122011218,1,124.04,124.94,0002,38,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234509,593565.00
06/22/2019 16:15,2,5.922,ACTIVE,217.35,357.38,60.012,1561234504,"201051344000890","174011545737251",27.95,35.80,0,332.43,403.97,167.6,159.9,0.769,1340282.7,1340282.7,4959,0,0,0,L,1122011218,1,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234510,593566.00
06/22/2019 16:15,2,5.744,ACTIVE,218.93,354.37,60.038,1561234504,"201051344000988","174011545737251",18.05,34.50,0,338.44,382.63,105.2,99.6,0.495,1024524.2,1024524.2,4953,0,0,0,L,1122011218,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234511,593567.00
06/22/2019 16:15,2,5.830,ACTIVE,218.48,360.08,60.028,1561234504,"201051344000582","174011545737251",27.91,39.80,0,337.84,416.29,164.8,157.1,0.773,1318019.7,1318019.7,4949,0,0,0,L,1122011218,1,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234512,593568.00
06/22/2019 16:15,2,5.613,ACTIVE,217.58,357.68,60.033,1561234504,"201051344000868","174011545737251",27.79,36.80,0,312.29,446.95,158.0,150.6,0.720,1326060.5,1326060.5,4950,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234513,593569.00
06/22/2019 16:15,2,5.506,ACTIVE,218.71,358.58,60.022,1561234504,"201051344000576","174011545737251",27.77,40.00,0,337.84,399.16,154.8,147.5,0.729,1342996.6,1342996.6,4960,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234514,593570.00
06/22/2019 16:15,2,5.623,ACTIVE,218.93,360.38,60.033,1561234504,"201051344001158","174011545737251",27.91,35.60,0,336.94,400.66,158.9,151.4,0.738,1320155.0,1320155.0,4952,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234515,593571.00
06/22/2019 16:15,2,5.727,ACTIVE,218.03,359.18,60.017,1561234504,"201051344000917","174011545737251",28.69,40.20,0,335.74,402.77,166.6,158.8,0.787,1334850.8,1334850.8,4960,0,0,0,L,1122011218,1,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234516,593572.00
06/22/2019 16:15,2,5.797,ACTIVE,217.58,352.27,60.038,1561234504,"201051344000417","174011545737251",18.25,36.00,0,337.24,382.93,107.2,101.5,0.504,1060885.2,1060885.2,4967,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234517,593573.00
06/22/2019 16:15,2,5.764,ACTIVE,217.35,357.68,60.033,1561234504,"201051344000685","174011545737251",28.53,36.50,0,333.03,401.56,166.6,158.8,0.804,1341183.8,1341183.8,4959,0,0,0,L,1122011218,1,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234518,593574.00
06/22/2019 16:15,2,5.883,ACTIVE,218.71,358.88,60.033,1561234504,"201051344000651","174011545737251",28.07,43.00,0,338.14,408.48,167.3,159.5,0.765,1334958.6,1334958.6,4956,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234519,593575.00
06/22/2019 16:15,2,5.623,ACTIVE,217.13,357.08,60.043,1561234504,"201051344000594","174011545737251",28.53,38.20,0,331.53,396.45,162.4,154.9,0.747,1345846.8,1345846.8,4957,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234520,593576.00
06/22/2019 16:15,2,5.578,ACTIVE,218.93,358.28,60.028,1561234504,"201051344000469","174011545737251",27.97,35.40,0,337.84,400.36,158.0,150.6,0.751,1325806.4,1325806.4,4956,0,0,0,L,1122011218,1,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234521,593577.00
06/22/2019 16:15,2,5.973,ACTIVE,218.48,359.48,60.028,1561234504,"201051344000585","174011545737251",28.25,37.30,0,337.54,403.37,170.9,163.0,0.800,1349479.0,1349479.0,4952,0,0,0,L,1122011218,1,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234522,593578.00
06/22/2019 16:15,2,5.592,ALERT,219.16,358.88,60.012,1561234504,"201051344000853","174011545737251",27.91,38.60,0,302.68,399.16,157.9,150.5,0.751,1348822.7,1348822.7,4952,0,0,0,L,1122011218,1,124.49,124.94,0002,37,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234524,593579.00
06/22/2019 16:15,2,5.799,ACTIVE,217.13,357.08,60.038,1561234504,"201051344001145","174011545737251",28.86,35.40,0,336.94,410.28,169.6,161.7,0.787,1349665.9,1349665.9,4969,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234524,593580.00
06/22/2019 16:15,2,5.750,ACTIVE,217.80,358.88,60.033,1561234504,"201051344000438","174011545737251",28.80,37.30,0,337.84,404.87,167.6,159.9,0.782,1343121.8,1343121.8,4956,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234525,593581.00
06/22/2019 16:15,2,5.877,ACTIVE,218.03,357.68,60.017,1561234504,"201051344001135","174011545737251",28.15,41.80,0,337.54,407.87,167.5,159.7,0.756,1330181.7,1330181.7,4950,0,0,0,L,1122011218,1,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234526,593582.00
06/22/2019 16:15,2,5.576,ALERT,218.71,360.08,60.022,1561234504,"201051344000983","174011545737251",28.17,38.00,0,289.45,400.96,159.1,151.6,0.742,1346819.8,1346819.8,4949,0,0,0,L,1122011218,1,124.04,124.72,0002,36,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234528,593583.00
06/22/2019 16:15,2,5.770,ACTIVE,218.26,357.98,60.022,1561234504,"201051344001203","174011545737251",28.11,39.80,0,338.44,414.79,164.3,156.6,0.773,1338083.0,1338083.0,4960,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234529,593584.00
06/22/2019 16:15,2,5.738,ACTIVE,216.90,356.48,60.017,1561234504,"201051344001230","174011545737251",28.07,34.50,0,330.93,408.48,163.1,155.5,0.765,1333341.2,1333341.2,4974,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234530,593585.00
06/22/2019 16:15,2,5.740,ACTIVE,217.13,357.38,60.022,1561234504,"201051344000646","174011545737251",28.43,38.00,0,330.93,409.08,165.2,157.5,0.769,1327195.0,1327195.0,4968,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234531,593586.00
06/22/2019 16:15,2,5.521,ACTIVE,217.80,356.48,60.033,1561234504,"201051344000867","174011545737251",28.05,42.80,0,328.22,395.55,156.9,149.5,0.712,1324059.9,1324059.9,4951,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234532,593587.00
06/22/2019 16:15,2,5.461,ACTIVE,217.80,357.98,60.022,1561234504,"201051344000633","174011545737251",28.23,41.00,0,336.94,399.46,156.1,148.7,0.720,1321234.9,1321234.9,4961,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234533,593588.00
06/22/2019 16:15,2,5.572,ACTIVE,217.13,355.88,60.017,1561234504,"201051344000955","174011545737251",28.71,40.80,0,331.83,402.77,162.1,154.5,0.756,1347780.7,1347780.7,4961,0,0,0,L,1122011218,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234534,593589.00
06/22/2019 16:15,2,5.201,ACTIVE,218.03,357.08,60.033,1561234504,"201051344000648","174011545737251",28.55,37.80,0,338.74,400.36,150.3,143.1,0.707,1335503.8,1335503.8,4950,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234535,593590.00
06/22/2019 16:15,2,5.381,ACTIVE,218.26,356.78,60.028,1561234504,"201051344000645","174011545737251",27.69,40.80,0,338.44,399.46,150.9,143.7,0.694,1340898.5,1340898.5,4954,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234536,593591.00
06/22/2019 16:15,2,5.383,ACTIVE,218.26,358.28,60.012,1561234504,"201051344000569","174011545737251",27.97,37.30,0,337.54,400.36,152.4,145.2,0.720,1357588.1,1357588.1,4959,0,0,0,L,1122011218,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234537,593592.00
06/22/2019 16:15,2,5.400,ACTIVE,218.03,363.39,60.012,1561234504,"179051228000119","174011545737251",28.09,44.50,0,337.24,400.06,153.7,146.4,0.742,143946.4,143946.4,4995,0,0,0,L,46974696,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561234537,593593.00
06/22/2019 16:30,2,4.832,ACTIVE,218.48,355.58,60.033,1561235404,"201051344000579","174011545737251",28.94,34.80,0,335.74,398.56,141.6,134.8,0.667,1358554.8,1358554.8,4958,0,0,0,L,1122011218,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235405,593594.00
06/22/2019 16:30,2,5.113,ALERT,218.03,354.97,60.022,1561235404,"201051344001025","174011545737251",28.47,37.50,0,300.27,395.85,147.4,140.3,0.663,1342583.8,1342583.8,4956,0,0,0,L,1122011218,1,124.49,123.81,0002,32,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235407,593595.00
06/22/2019 16:30,2,4.803,ACTIVE,218.26,354.97,60.017,1561235404,"201051344001093","174011545737251",28.84,35.00,0,311.09,409.68,140.3,133.5,0.650,1325199.3,1325199.3,4962,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235408,593596.00
06/22/2019 16:30,2,4.658,ACTIVE,218.48,354.37,60.028,1561235404,"201051344000458","174011545737251",28.75,41.00,0,336.04,396.15,135.5,128.9,0.632,1340036.6,1340036.6,4950,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235409,593597.00
06/22/2019 16:30,2,4.891,ACTIVE,217.13,353.47,60.033,1561235404,"201051344000890","174011545737251",28.65,34.80,0,332.13,394.95,141.9,135.1,0.650,1340317.7,1340317.7,4960,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235410,593598.00
06/22/2019 16:30,2,4.719,ACTIVE,218.26,352.27,60.022,1561235404,"201051344000988","174011545737251",18.47,33.30,0,316.50,392.55,88.3,83.3,0.420,1024546.0,1024546.0,4954,0,0,0,L,1122011218,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235411,593599.00
06/22/2019 16:30,2,4.830,ACTIVE,218.03,355.28,60.022,1561235404,"201051344000582","174011545737251",28.39,38.20,0,333.03,395.85,138.8,132.0,0.645,1318054.5,1318054.5,4950,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235412,593600.00
06/22/2019 16:30,2,4.609,ACTIVE,217.13,354.37,60.028,1561235404,"201051344000868","174011545737251",28.45,35.20,0,333.03,392.85,132.8,126.2,0.610,1326093.8,1326093.8,4951,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235413,593601.00
06/22/2019 16:30,2,4.506,ACTIVE,218.26,356.18,60.017,1561235404,"201051344000576","174011545737251",28.41,38.00,0,337.54,396.75,129.7,123.3,0.610,1343029.2,1343029.2,4961,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235414,593602.00
06/22/2019 16:30,2,4.518,ACTIVE,218.26,354.97,60.033,1561235404,"201051344001158","174011545737251",29.08,34.30,0,335.44,397.96,133.0,126.4,0.614,1320188.6,1320188.6,4953,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235414,593603.00
06/22/2019 16:30,2,4.836,ACTIVE,218.03,354.37,60.028,1561235404,"201051344000917","174011545737251",28.59,38.40,0,332.73,394.95,140.0,133.2,0.658,1334886.1,1334886.1,4961,0,0,0,L,1122011218,1,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235415,593604.00
06/22/2019 16:30,2,4.783,ALERT,217.35,349.26,60.033,1561235404,"201051344000417","174011545737251",18.59,35.00,0,299.67,390.14,90.1,85.1,0.415,1060907.6,1060907.6,4968,0,0,0,L,1122011218,1,124.27,123.36,0002,30,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235417,593605.00
06/22/2019 16:30,2,4.764,ACTIVE,217.13,354.37,60.033,1561235404,"201051344000685","174011545737251",28.88,35.20,0,332.73,394.35,139.4,132.6,0.672,1341219.0,1341219.0,4960,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235418,593606.00
06/22/2019 16:30,2,4.785,ALERT,218.26,355.58,60.028,1561235404,"201051344000651","174011545737251",28.39,40.80,0,299.97,397.66,137.5,130.8,0.632,1334993.7,1334993.7,4957,0,0,0,L,1122011218,1,125.17,123.36,0002,35,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235420,593607.00
06/22/2019 16:30,2,4.498,ACTIVE,216.90,352.87,60.033,1561235404,"201051344000594","174011545737251",29.06,36.50,0,331.83,393.45,132.5,126.0,0.614,1345881.0,1345881.0,4958,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235421,593608.00
06/22/2019 16:30,2,4.521,ACTIVE,218.26,355.58,60.028,1561235404,"201051344000469","174011545737251",28.31,33.80,0,334.84,397.66,129.5,123.1,0.623,1325839.8,1325839.8,4957,0,0,0,L,1122011218,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235422,593609.00
06/22/2019 16:30,2,4.863,ALERT,218.03,355.58,60.022,1561235404,"201051344000585","174011545737251",28.77,35.40,0,300.27,398.86,141.6,134.8,0.667,1349515.2,1349515.2,4953,0,0,0,L,1122011218,1,124.49,124.04,0002,31,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235424,593610.00
06/22/2019 16:30,2,4.559,ACTIVE,218.71,356.78,59.996,1561235404,"201051344000853","174011545737251",28.49,36.50,0,338.74,397.05,131.5,125.0,0.619,1348856.1,1348856.1,4954,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235425,593611.00
06/22/2019 16:30,2,4.816,ACTIVE,217.13,355.58,60.033,1561235404,"201051344001145","174011545737251",28.98,34.00,0,333.33,395.55,141.3,134.4,0.658,1349701.7,1349701.7,4970,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235426,593612.00
06/22/2019 16:30,2,4.793,ALERT,217.80,354.97,60.054,1561235404,"201051344000438","174011545737251",29.02,35.80,0,284.94,403.97,140.8,134.0,0.658,1343156.9,1343156.9,4957,0,0,0,L,1122011218,1,124.94,123.59,0002,32,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235428,593613.00
06/22/2019 16:30,2,4.949,ALERT,217.80,354.67,60.028,1561235404,"201051344001135","174011545737251",28.51,39.00,0,300.57,395.55,142.8,135.9,0.650,1330216.9,1330216.9,4951,0,0,0,L,1122011218,1,124.72,123.36,0002,35,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235430,593614.00
06/22/2019 16:30,2,4.693,ACTIVE,218.48,354.37,60.028,1561235404,"201051344000983","174011545737251",28.69,36.50,0,333.93,397.96,136.4,129.7,0.641,1346853.5,1346853.5,4951,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235430,593615.00
06/22/2019 16:30,2,4.965,ACTIVE,218.26,356.18,60.001,1561235404,"201051344001203","174011545737251",28.31,38.00,0,333.63,395.55,142.3,135.5,0.663,1338118.0,1338118.0,4961,0,0,0,L,1122011218,1,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235431,593616.00
06/22/2019 16:30,2,4.854,ACTIVE,216.90,352.87,60.028,1561235404,"201051344001230","174011545737251",28.84,33.30,0,331.83,394.05,141.8,134.9,0.667,1333376.1,1333376.1,4975,0,0,0,L,1122011218,1,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235432,593617.00
06/22/2019 16:30,2,4.932,ALERT,216.90,354.97,60.028,1561235404,"201051344000646","174011545737251",28.69,36.30,0,288.85,400.66,143.2,136.3,0.667,1327230.2,1327230.2,4969,0,0,0,L,1122011218,1,124.72,123.14,0002,30,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235434,593618.00
06/22/2019 16:30,2,4.674,ACTIVE,217.58,353.47,60.033,1561235404,"201051344000867","174011545737251",28.53,40.60,0,332.73,391.64,135.0,128.3,0.601,1324093.5,1324093.5,4952,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235436,593619.00
06/22/2019 16:30,2,4.629,ACTIVE,217.58,355.58,60.038,1561235404,"201051344000633","174011545737251",28.73,39.00,0,334.84,396.45,134.6,128.0,0.628,1321268.5,1321268.5,4962,0,0,0,L,1122011218,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235437,593620.00
06/22/2019 16:30,2,4.760,ALERT,216.90,354.97,60.017,1561235404,"201051344000955","174011545737251",28.98,38.60,0,300.27,400.96,139.6,132.8,0.663,1347815.6,1347815.6,4962,0,0,0,L,1122011218,1,123.81,123.36,0002,32,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235438,593621.00
06/22/2019 16:30,2,4.453,ACTIVE,217.80,354.07,60.017,1561235404,"201051344000648","174011545737251",28.84,36.50,0,335.44,396.45,130.1,123.6,0.610,1335536.6,1335536.6,4951,0,0,0,L,1122011218,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235439,593622.00
06/22/2019 16:30,2,4.572,ACTIVE,217.80,354.97,60.022,1561235404,"201051344000645","174011545737251",28.23,39.30,0,336.34,396.15,130.8,124.3,0.601,1340931.4,1340931.4,4955,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235440,593623.00
06/22/2019 16:30,2,4.600,ACTIVE,217.80,355.28,60.028,1561235404,"201051344000569","174011545737251",28.47,36.30,0,334.84,397.66,132.7,126.1,0.623,1357621.4,1357621.4,4960,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235441,593624.00
06/22/2019 16:30,2,4.607,ACTIVE,218.03,357.68,60.033,1561235404,"179051228000119","174011545737251",28.73,42.50,0,336.94,396.45,134.0,127.4,0.641,143979.8,143979.8,4996,0,0,0,L,46974696,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561235442,593625.00
06/22/2019 16:45,2,4.822,ACTIVE,218.71,356.18,60.017,1561236304,"201051344000579","174011545737251",29.12,34.50,0,337.24,395.25,142.3,135.4,0.667,1358589.3,1358589.3,4959,0,0,0,L,1122011218,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236305,593626.00
06/22/2019 16:45,2,5.203,ACTIVE,218.48,356.18,60.017,1561236304,"201051344001025","174011545737251",28.33,36.00,0,333.93,393.15,149.3,142.2,0.667,1342619.9,1342619.9,4958,0,0,0,L,1122011218,1,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236306,593627.00
06/22/2019 16:45,2,4.918,ACTIVE,218.48,356.78,59.996,1561236304,"201051344001093","174011545737251",28.57,34.30,0,335.44,391.64,142.3,135.4,0.654,1325233.8,1325233.8,4963,0,0,0,L,1122011218,1,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236307,593628.00
06/22/2019 16:45,2,4.715,ACTIVE,218.48,354.97,60.006,1561236304,"201051344000458","174011545737251",28.86,40.20,0,335.74,393.15,137.9,131.2,0.658,1340070.0,1340070.0,4951,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236308,593629.00
06/22/2019 16:45,2,5.064,ACTIVE,217.58,355.58,60.001,1561236304,"201051344000890","174011545737251",28.59,33.80,0,332.43,391.34,146.6,139.6,0.672,1340353.1,1340353.1,4961,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236309,593630.00
