ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 16:45,2,4.812,ACTIVE,218.48,352.57,60.028,1561236304,"201051344000988","174011545737251",18.71,32.60,0,337.24,378.72,91.1,86.0,0.424,1024568.0,1024568.0,4955,0,0,0,L,1122011218,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236310,593631.00
06/22/2019 16:45,2,5.008,ACTIVE,218.71,357.38,60.033,1561236304,"201051344000582","174011545737251",28.47,37.50,0,333.63,393.45,144.2,137.3,0.676,1318089.6,1318089.6,4951,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236311,593632.00
06/22/2019 16:45,2,4.797,ACTIVE,217.35,354.37,60.022,1561236304,"201051344000868","174011545737251",28.23,34.30,0,333.63,390.14,137.2,130.5,0.628,1326127.3,1326127.3,4952,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236312,593633.00
06/22/2019 16:45,2,4.668,ACTIVE,218.26,355.58,60.006,1561236304,"201051344000576","174011545737251",28.35,37.50,0,337.54,394.05,134.0,127.4,0.628,1343062.0,1343062.0,4962,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236313,593634.00
06/22/2019 16:45,2,4.727,ACTIVE,218.48,355.28,60.012,1561236304,"201051344001158","174011545737251",28.78,33.80,0,337.24,394.65,137.8,131.1,0.636,1320222.4,1320222.4,4954,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236314,593635.00
06/22/2019 16:45,2,5.018,ACTIVE,218.26,356.48,60.028,1561236304,"201051344000917","174011545737251",28.67,37.50,0,332.73,392.25,145.6,138.6,0.689,1334921.8,1334921.8,4962,0,0,0,L,1122011218,1,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236315,593636.00
06/22/2019 16:45,2,4.932,ACTIVE,217.80,349.56,60.017,1561236304,"201051344000417","174011545737251",18.69,34.50,0,333.93,373.91,93.4,88.2,0.420,1060930.4,1060930.4,4970,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236316,593637.00
06/22/2019 16:45,2,4.973,ACTIVE,217.58,355.58,60.017,1561236304,"201051344000685","174011545737251",28.78,35.00,0,332.13,392.85,144.9,137.9,0.703,1341254.7,1341254.7,4961,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236317,593638.00
06/22/2019 16:45,2,4.973,ACTIVE,218.48,356.18,60.012,1561236304,"201051344000651","174011545737251",28.53,39.50,0,336.94,392.55,143.7,136.8,0.658,1335029.3,1335029.3,4959,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236318,593639.00
06/22/2019 16:45,2,4.729,ACTIVE,216.90,354.67,60.001,1561236304,"201051344000594","174011545737251",28.63,35.40,0,331.53,390.44,137.0,130.3,0.632,1345915.3,1345915.3,4959,0,0,0,L,1122011218,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236319,593640.00
06/22/2019 16:45,2,4.686,ACTIVE,218.48,355.28,60.001,1561236304,"201051344000469","174011545737251",28.35,33.50,0,336.64,394.65,134.5,127.9,0.645,1325873.3,1325873.3,4958,0,0,0,L,1122011218,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236319,593641.00
06/22/2019 16:45,2,5.172,ACTIVE,218.48,357.08,60.006,1561236304,"201051344000585","174011545737251",28.35,34.80,0,334.24,393.45,148.4,141.4,0.685,1349551.9,1349551.9,4955,0,0,0,L,1122011218,1,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236320,593642.00
06/22/2019 16:45,2,4.701,ACTIVE,218.93,356.48,60.001,1561236304,"201051344000853","174011545737251",28.41,35.60,0,339.04,394.95,135.3,128.7,0.628,1348889.7,1348889.7,4955,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236321,593643.00
06/22/2019 16:45,2,4.967,ACTIVE,217.58,354.97,60.001,1561236304,"201051344001145","174011545737251",28.98,33.30,0,332.73,392.55,145.8,138.8,0.672,1349737.7,1349737.7,4971,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236322,593644.00
06/22/2019 16:45,2,4.834,ACTIVE,218.03,355.58,60.001,1561236304,"201051344000438","174011545737251",29.22,34.80,0,333.03,393.45,142.9,136.0,0.667,1343192.4,1343192.4,4959,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236323,593645.00
06/22/2019 16:45,2,4.965,ACTIVE,218.03,353.77,59.996,1561236304,"201051344001135","174011545737251",28.43,38.00,0,333.03,391.64,142.9,136.0,0.645,1330252.4,1330252.4,4953,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236324,593646.00
06/22/2019 16:45,2,4.662,ACTIVE,218.26,354.97,59.996,1561236304,"201051344000983","174011545737251",28.57,35.80,0,336.94,392.55,134.9,128.3,0.632,1346887.2,1346887.2,4952,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236325,593647.00
06/22/2019 16:45,2,4.881,ACTIVE,218.48,354.67,60.006,1561236304,"201051344001203","174011545737251",28.59,38.00,0,332.43,393.15,141.4,134.5,0.650,1338153.3,1338153.3,4962,0,0,0,L,1122011218,1,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236326,593648.00
06/22/2019 16:45,2,4.848,ACTIVE,217.35,352.87,60.001,1561236304,"201051344001230","174011545737251",28.69,32.80,0,332.13,391.34,140.8,134.0,0.658,1333411.1,1333411.1,4976,0,0,0,L,1122011218,1,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236327,593649.00
06/22/2019 16:45,2,4.895,ACTIVE,217.35,354.97,59.990,1561236304,"201051344000646","174011545737251",28.86,35.00,0,331.53,392.25,143.1,136.2,0.672,1327265.7,1327265.7,4971,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236328,593650.00
06/22/2019 16:45,2,4.658,ACTIVE,217.58,352.87,60.022,1561236304,"201051344000867","174011545737251",28.69,39.50,0,333.33,388.34,135.3,128.7,0.610,1324127.0,1324127.0,4953,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236329,593651.00
06/22/2019 16:45,2,4.678,ACTIVE,217.80,355.28,59.996,1561236304,"201051344000633","174011545737251",28.67,38.60,0,336.94,392.55,135.8,129.1,0.632,1321302.0,1321302.0,4963,0,0,0,L,1122011218,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236330,593652.00
06/22/2019 16:45,2,4.844,ACTIVE,217.58,353.77,60.001,1561236304,"201051344000955","174011545737251",29.10,37.00,0,332.43,391.34,142.7,135.8,0.676,1347850.6,1347850.6,4964,0,0,0,L,1122011218,1,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236331,593653.00
06/22/2019 16:45,2,4.518,ACTIVE,218.03,354.37,59.964,1561236304,"201051344000648","174011545737251",29.04,35.40,0,337.54,390.74,132.9,126.3,0.636,1335569.2,1335569.2,4952,0,0,0,L,1122011218,1,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236331,593654.00
06/22/2019 16:45,2,4.721,ACTIVE,218.26,354.97,59.990,1561236304,"201051344000645","174011545737251",28.09,38.40,0,338.14,392.85,134.3,127.7,0.614,1340964.3,1340964.3,4956,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236332,593655.00
06/22/2019 16:45,2,4.729,ACTIVE,218.26,355.58,59.996,1561236304,"201051344000569","174011545737251",28.45,35.00,0,337.24,394.05,136.3,129.6,0.641,1357654.7,1357654.7,4961,0,0,0,L,1122011218,1,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236333,593656.00
06/22/2019 16:45,2,4.721,ACTIVE,218.03,359.48,59.996,1561236304,"179051228000119","174011545737251",28.63,41.80,0,337.24,393.75,136.8,130.1,0.658,144013.2,144013.2,4997,0,0,0,L,46974696,1,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561236334,593657.00
06/22/2019 17:00,2,4.320,ACTIVE,217.35,353.47,60.012,1561237203,"201051344000579","174011545737251",28.98,33.00,0,336.34,386.83,126.8,120.4,0.597,1358621.1,1358621.1,4960,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237205,593658.00
06/22/2019 17:00,2,4.611,ACTIVE,217.35,354.07,60.017,1561237203,"201051344001025","174011545737251",28.78,35.20,0,333.93,388.64,134.5,127.9,0.614,1342653.5,1342653.5,4959,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237206,593659.00
06/22/2019 17:00,2,4.393,ACTIVE,217.35,354.97,60.006,1561237203,"201051344001093","174011545737251",28.69,33.50,0,335.14,387.44,127.5,121.2,0.592,1325265.7,1325265.7,4964,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237207,593660.00
06/22/2019 17:00,2,4.236,ACTIVE,217.35,352.57,60.017,1561237203,"201051344000458","174011545737251",28.73,38.00,0,334.84,385.63,123.3,117.1,0.583,1340100.9,1340100.9,4952,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237208,593661.00
06/22/2019 17:00,2,4.516,ACTIVE,216.45,352.87,60.017,1561237203,"201051344000890","174011545737251",28.75,32.80,0,332.73,388.04,131.5,125.0,0.610,1340386.0,1340386.0,4962,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237209,593662.00
06/22/2019 17:00,2,4.301,ACTIVE,217.35,350.47,60.017,1561237203,"201051344000988","174011545737251",18.75,32.20,0,336.94,373.31,81.8,77.0,0.384,1024588.3,1024588.3,4956,0,0,0,L,1122011218,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237210,593663.00
06/22/2019 17:00,2,4.547,ACTIVE,217.58,354.07,60.022,1561237203,"201051344000582","174011545737251",28.23,36.50,0,332.73,388.64,130.1,123.6,0.610,1318122.1,1318122.1,4952,0,0,0,L,1122011218,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237211,593664.00
06/22/2019 17:00,2,4.248,ACTIVE,216.45,351.67,60.017,1561237203,"201051344000868","174011545737251",28.69,33.80,0,333.03,384.73,123.4,117.2,0.579,1326158.2,1326158.2,4953,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237212,593665.00
06/22/2019 17:00,2,4.133,ACTIVE,217.35,353.77,60.017,1561237203,"201051344000576","174011545737251",28.75,35.80,0,337.54,385.93,120.3,114.2,0.566,1343092.1,1343092.1,4963,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237212,593666.00
06/22/2019 17:00,2,4.301,ACTIVE,217.35,352.27,60.028,1561237203,"201051344001158","174011545737251",28.55,32.60,0,335.74,385.33,124.3,118.1,0.592,1320253.5,1320253.5,4955,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237213,593667.00
06/22/2019 17:00,2,4.520,ACTIVE,217.13,354.07,60.028,1561237203,"201051344000917","174011545737251",29.00,36.50,0,333.03,388.04,132.8,126.2,0.628,1334954.9,1334954.9,4963,0,0,0,L,1122011218,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237215,593668.00
06/22/2019 17:00,2,4.471,ACTIVE,216.67,348.66,59.985,1561237203,"201051344000417","174011545737251",18.79,34.00,0,333.93,371.21,85.1,80.2,0.402,1060951.5,1060951.5,4971,0,0,0,L,1122011218,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237216,593669.00
06/22/2019 17:00,2,4.484,ACTIVE,216.45,354.07,60.049,1561237203,"201051344000685","174011545737251",29.18,33.30,0,333.33,387.74,132.6,126.0,0.645,1341287.9,1341287.9,4962,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237216,593670.00
06/22/2019 17:00,2,4.498,ACTIVE,217.58,355.28,60.033,1561237203,"201051344000651","174011545737251",29.04,38.40,0,337.54,387.74,132.2,125.7,0.605,1335062.4,1335062.4,4960,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237217,593671.00
06/22/2019 17:00,2,4.285,ACTIVE,216.00,352.57,60.054,1561237203,"201051344000594","174011545737251",28.98,35.20,0,331.83,385.03,125.8,119.5,0.579,1345946.8,1345946.8,4960,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237218,593672.00
06/22/2019 17:00,2,4.225,ACTIVE,217.58,354.07,60.049,1561237203,"201051344000469","174011545737251",28.75,32.40,0,334.54,385.93,123.0,116.8,0.592,1325904.2,1325904.2,4959,0,0,0,L,1122011218,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237219,593673.00
06/22/2019 17:00,2,4.686,ACTIVE,217.58,355.28,60.043,1561237203,"201051344000585","174011545737251",28.82,33.80,0,335.14,388.94,136.8,130.1,0.645,1349586.2,1349586.2,4956,0,0,0,L,1122011218,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237220,593674.00
06/22/2019 17:00,2,4.195,ACTIVE,217.80,354.67,60.022,1561237203,"201051344000853","174011545737251",28.88,34.50,0,338.74,388.34,122.7,116.5,0.570,1348920.7,1348920.7,4956,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237221,593675.00
06/22/2019 17:00,2,4.496,ACTIVE,216.67,354.07,60.033,1561237203,"201051344001145","174011545737251",29.14,32.80,0,333.93,388.34,132.8,126.3,0.619,1349771.3,1349771.3,4972,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237222,593676.00
06/22/2019 17:00,2,4.400,ACTIVE,217.13,354.07,60.059,1561237203,"201051344000438","174011545737251",29.18,33.50,0,333.93,388.04,130.1,123.6,0.610,1343225.3,1343225.3,4960,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237223,593677.00
06/22/2019 17:00,2,4.441,ACTIVE,216.90,351.67,59.980,1561237203,"201051344001135","174011545737251",28.94,37.00,0,333.33,386.53,130.1,123.7,0.588,1330285.5,1330285.5,4954,0,0,0,L,1122011218,1,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237224,593678.00
06/22/2019 17:00,2,4.170,ACTIVE,217.35,353.17,60.017,1561237203,"201051344000983","174011545737251",28.94,34.80,0,333.93,385.63,122.2,116.1,0.579,1346918.3,1346918.3,4953,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237225,593679.00
06/22/2019 17:00,2,4.447,ACTIVE,217.35,352.87,60.033,1561237203,"201051344001203","174011545737251",28.51,37.00,0,333.93,390.44,128.4,122.0,0.614,1338186.0,1338186.0,4963,0,0,0,L,1122011218,1,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237226,593680.00
06/22/2019 17:00,2,4.297,ACTIVE,216.22,351.37,60.022,1561237203,"201051344001230","174011545737251",29.22,32.60,0,332.73,385.93,127.2,120.8,0.605,1333443.7,1333443.7,4977,0,0,0,L,1122011218,1,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237227,593681.00
06/22/2019 17:00,2,4.402,ACTIVE,216.22,353.17,60.070,1561237203,"201051344000646","174011545737251",29.00,33.50,0,332.43,387.44,129.2,122.8,0.614,1327298.8,1327298.8,4972,0,0,0,L,1122011218,1,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237228,593682.00
06/22/2019 17:00,2,4.105,ACTIVE,216.67,350.17,60.033,1561237203,"201051344000867","174011545737251",29.00,38.80,0,333.33,382.93,120.5,114.4,0.544,1324158.1,1324158.1,4954,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237228,593683.00
06/22/2019 17:00,2,4.141,ACTIVE,216.67,352.87,60.028,1561237203,"201051344000633","174011545737251",28.82,37.50,0,333.93,384.73,120.9,114.7,0.557,1321333.1,1321333.1,4964,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237229,593684.00
06/22/2019 17:00,2,4.262,ACTIVE,216.45,353.47,60.059,1561237203,"201051344000955","174011545737251",29.36,36.50,0,332.73,385.93,126.8,120.4,0.601,1347883.2,1347883.2,4965,0,0,0,L,1122011218,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237230,593685.00
06/22/2019 17:00,2,4.039,ACTIVE,217.13,351.67,60.028,1561237203,"201051344000648","174011545737251",28.59,34.80,0,335.44,384.73,116.9,110.9,0.557,1335599.4,1335599.4,4953,0,0,0,L,1122011218,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237231,593686.00
06/22/2019 17:00,2,4.113,ACTIVE,217.13,352.27,60.012,1561237203,"201051344000645","174011545737251",28.31,37.30,0,335.74,384.43,117.8,111.8,0.544,1340994.6,1340994.6,4957,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237232,593687.00
06/22/2019 17:00,2,4.178,ACTIVE,217.13,352.57,60.028,1561237203,"201051344000569","174011545737251",28.37,34.30,0,333.63,385.63,120.0,113.9,0.566,1357685.5,1357685.5,4962,0,0,0,L,1122011218,1,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237233,593688.00
06/22/2019 17:00,2,4.195,ACTIVE,217.13,357.38,60.033,1561237203,"179051228000119","174011545737251",28.49,40.40,0,337.54,389.84,121.0,114.9,0.588,144044.2,144044.2,4998,0,0,0,L,46974696,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561237234,593689.00
06/22/2019 17:15,2,3.906,ACTIVE,216.45,352.27,60.043,1561238104,"201051344000579","174011545737251",29.42,32.80,0,334.84,382.03,116.3,110.3,0.552,1358649.8,1358649.8,4961,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238105,593690.00
06/22/2019 17:15,2,4.279,ACTIVE,215.54,350.47,60.006,1561238104,"201051344001025","174011545737251",28.69,35.00,0,332.13,383.83,124.3,118.1,0.570,1342684.1,1342684.1,4960,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238106,593691.00
06/22/2019 17:15,2,4.029,ACTIVE,215.54,350.77,60.006,1561238104,"201051344001093","174011545737251",28.75,33.50,0,333.03,382.03,117.2,111.2,0.544,1325294.6,1325294.6,4965,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238107,593692.00
06/22/2019 17:15,2,3.912,ACTIVE,216.45,351.37,60.012,1561238104,"201051344000458","174011545737251",28.51,36.30,0,334.84,381.12,112.9,107.0,0.539,1340128.8,1340128.8,4953,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238108,593693.00
06/22/2019 17:15,2,4.193,ACTIVE,214.64,348.66,60.001,1561238104,"201051344000890","174011545737251",28.59,32.60,0,332.73,382.93,121.5,115.3,0.566,1340415.8,1340415.8,4963,0,0,0,L,1122011218,1,123.59,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238109,593694.00
06/22/2019 17:15,2,3.906,ACTIVE,216.45,359.48,60.017,1561238104,"201051344000988","174011545737251",18.91,30.30,0,315.00,392.55,74.8,70.3,0.632,1024606.6,1024606.6,4957,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238110,593695.00
06/22/2019 17:15,2,4.139,ACTIVE,215.77,351.97,60.017,1561238104,"201051344000582","174011545737251",28.69,36.30,0,332.73,383.83,120.2,114.1,0.570,1318151.6,1318151.6,4953,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238111,593696.00
06/22/2019 17:15,2,3.879,ACTIVE,215.32,350.17,60.017,1561238104,"201051344000868","174011545737251",28.67,34.00,0,332.73,380.22,112.6,106.7,0.521,1326186.0,1326186.0,4954,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238112,593697.00
06/22/2019 17:15,2,3.781,ACTIVE,216.45,352.57,60.017,1561238104,"201051344000576","174011545737251",28.67,35.20,0,337.24,380.82,109.8,104.0,0.517,1343119.3,1343119.3,4964,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238112,593698.00
06/22/2019 17:15,2,3.844,ACTIVE,216.22,351.97,59.980,1561238104,"201051344001158","174011545737251",29.08,32.40,0,333.63,381.12,113.3,107.4,0.535,1320281.5,1320281.5,4956,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238113,593699.00
06/22/2019 17:15,2,4.191,ACTIVE,215.32,350.47,60.022,1561238104,"201051344000917","174011545737251",28.90,36.00,0,332.13,383.83,122.7,116.5,0.583,1334985.0,1334985.0,4964,0,0,0,L,1122011218,1,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238114,593700.00
06/22/2019 17:15,2,4.180,ACTIVE,214.87,345.66,60.038,1561238104,"201051344000417","174011545737251",18.55,33.50,0,333.03,367.90,78.5,73.8,0.358,1060970.6,1060970.6,4972,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238115,593701.00
06/22/2019 17:15,2,4.197,ACTIVE,214.64,350.47,60.006,1561238104,"201051344000685","174011545737251",28.75,32.60,0,331.53,384.13,122.2,116.0,0.605,1341318.0,1341318.0,4963,0,0,0,L,1122011218,1,123.81,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238116,593702.00
06/22/2019 17:15,2,4.191,ACTIVE,215.77,349.86,60.022,1561238104,"201051344000651","174011545737251",28.80,37.80,0,333.33,383.53,122.2,116.1,0.566,1335092.4,1335092.4,4961,0,0,0,L,1122011218,1,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238117,593703.00
06/22/2019 17:15,2,3.922,ACTIVE,215.09,351.07,60.006,1561238104,"201051344000594","174011545737251",29.00,34.00,0,332.73,381.73,115.2,109.3,0.526,1345975.2,1345975.2,4961,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238118,593704.00
06/22/2019 17:15,2,3.863,ACTIVE,216.45,352.27,60.033,1561238104,"201051344000469","174011545737251",28.82,32.00,0,333.33,380.82,112.8,107.0,0.548,1325932.1,1325932.1,4960,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238119,593705.00
06/22/2019 17:15,2,4.412,ACTIVE,215.77,351.67,60.017,1561238104,"201051344000585","174011545737251",28.55,33.00,0,332.73,384.13,127.6,121.2,0.605,1349617.5,1349617.5,4957,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238120,593706.00
06/22/2019 17:15,2,3.906,ACTIVE,216.90,353.47,60.017,1561238104,"201051344000853","174011545737251",28.67,34.00,0,338.44,382.03,113.4,107.6,0.539,1348948.7,1348948.7,4957,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238121,593707.00
06/22/2019 17:15,2,4.168,ACTIVE,214.87,350.17,60.012,1561238104,"201051344001145","174011545737251",29.22,32.20,0,333.63,383.23,123.3,117.1,0.575,1349801.8,1349801.8,4973,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238122,593708.00
06/22/2019 17:15,2,4.088,ACTIVE,215.32,350.17,60.012,1561238104,"201051344000438","174011545737251",29.16,32.80,0,333.63,382.93,120.7,114.6,0.570,1343255.2,1343255.2,4961,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238123,593709.00
06/22/2019 17:15,2,4.162,ACTIVE,215.32,349.86,60.022,1561238104,"201051344001135","174011545737251",28.86,36.50,0,333.33,382.03,121.7,115.6,0.557,1330315.4,1330315.4,4955,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238124,593710.00
06/22/2019 17:15,2,3.885,ACTIVE,216.45,351.97,60.012,1561238104,"201051344000983","174011545737251",28.86,34.80,0,333.63,380.52,113.6,107.7,0.535,1346946.5,1346946.5,4954,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238125,593711.00
06/22/2019 17:15,2,4.143,ACTIVE,215.54,350.47,60.038,1561238104,"201051344001203","174011545737251",28.67,36.50,0,333.63,385.03,120.2,114.1,0.566,1338215.8,1338215.8,4964,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238126,593712.00
06/22/2019 17:15,2,4.078,ACTIVE,214.64,348.36,59.996,1561238104,"201051344001230","174011545737251",28.78,31.50,0,333.03,382.63,118.9,112.8,0.566,1333473.2,1333473.2,4978,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238126,593713.00
06/22/2019 17:15,2,4.154,ACTIVE,214.64,350.47,60.054,1561238104,"201051344000646","174011545737251",28.90,32.60,0,332.13,382.93,121.6,115.4,0.579,1327328.9,1327328.9,4973,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238127,593714.00
06/22/2019 17:15,2,3.895,ACTIVE,215.77,349.56,60.017,1561238104,"201051344000867","174011545737251",28.51,37.30,0,333.63,379.32,112.5,106.6,0.513,1324186.1,1324186.1,4955,0,0,0,L,1122011218,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238128,593715.00
06/22/2019 17:15,2,3.891,ACTIVE,215.77,352.27,60.006,1561238104,"201051344000633","174011545737251",28.61,37.00,0,333.63,380.52,112.7,106.9,0.517,1321361.1,1321361.1,4965,0,0,0,L,1122011218,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238129,593716.00
06/22/2019 17:15,2,4.051,ACTIVE,214.64,348.66,60.017,1561238104,"201051344000955","174011545737251",28.90,35.80,0,332.73,381.42,118.6,112.6,0.570,1347912.6,1347912.6,4966,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238130,593717.00
06/22/2019 17:15,2,3.721,ACTIVE,216.22,351.67,60.006,1561238104,"201051344000648","174011545737251",28.90,33.80,0,334.84,379.92,108.9,103.2,0.517,1335626.5,1335626.5,4954,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238131,593718.00
06/22/2019 17:15,2,3.809,ACTIVE,216.22,350.47,60.049,1561238104,"201051344000645","174011545737251",28.53,36.00,0,334.24,379.62,110.1,104.3,0.508,1341022.0,1341022.0,4958,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238132,593719.00
06/22/2019 17:15,2,3.879,ACTIVE,216.22,351.67,60.028,1561238104,"201051344000569","174011545737251",28.49,34.30,0,333.33,380.52,111.9,106.1,0.526,1357713.3,1357713.3,4963,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238133,593720.00
06/22/2019 17:15,2,3.877,ACTIVE,216.22,356.18,60.022,1561238104,"179051228000119","174011545737251",28.69,39.30,0,338.14,385.33,112.6,106.7,0.539,144072.2,144072.2,4999,0,0,0,L,46974696,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561238134,593721.00
06/22/2019 17:30,2,3.436,ACTIVE,216.67,349.86,60.012,1561239004,"201051344000579","174011545737251",29.56,31.80,0,334.54,378.72,102.9,97.4,0.486,1358675.0,1358675.0,4962,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239005,593722.00
06/22/2019 17:30,2,3.824,ACTIVE,216.90,350.17,60.006,1561239004,"201051344001025","174011545737251",28.77,33.80,0,333.93,380.52,111.4,105.6,0.504,1342711.3,1342711.3,4961,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239006,593723.00
06/22/2019 17:30,2,3.559,ACTIVE,217.13,351.37,60.006,1561239004,"201051344001093","174011545737251",28.90,32.60,0,333.63,379.02,104.2,98.7,0.477,1325320.1,1325320.1,4966,0,0,0,L,1122011218,1,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239007,593724.00
06/22/2019 17:30,2,3.404,ACTIVE,216.90,349.26,60.006,1561239004,"201051344000458","174011545737251",28.94,35.20,0,333.93,378.12,99.9,94.5,0.468,1340153.3,1340153.3,4954,0,0,0,L,1122011218,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239008,593725.00
06/22/2019 17:30,2,3.729,ACTIVE,216.45,349.86,60.001,1561239004,"201051344000890","174011545737251",28.65,32.20,0,333.63,379.32,108.2,102.5,0.491,1340442.3,1340442.3,4964,0,0,0,L,1122011218,1,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239009,593726.00
06/22/2019 17:30,2,3.467,ACTIVE,216.90,356.18,60.017,1561239004,"201051344000988","174011545737251",18.83,29.00,0,334.84,391.04,66.2,62.0,0.561,1024622.6,1024622.6,4958,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239010,593727.00
06/22/2019 17:30,2,3.705,ACTIVE,217.35,352.57,59.975,1561239004,"201051344000582","174011545737251",28.55,35.40,0,333.63,380.82,107.2,101.5,0.504,1318177.8,1318177.8,4954,0,0,0,L,1122011218,1,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239011,593728.00
06/22/2019 17:30,2,3.414,ACTIVE,216.00,348.36,60.017,1561239004,"201051344000868","174011545737251",28.71,32.40,0,333.33,377.22,99.2,93.8,0.455,1326210.3,1326210.3,4955,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239012,593729.00
06/22/2019 17:30,2,3.334,ACTIVE,216.90,350.17,60.038,1561239004,"201051344000576","174011545737251",28.59,34.50,0,333.93,377.52,96.6,91.3,0.460,1343143.0,1343143.0,4965,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239013,593730.00
06/22/2019 17:30,2,3.428,ACTIVE,216.67,348.06,60.012,1561239004,"201051344001158","174011545737251",28.80,31.80,0,333.93,377.22,100.0,94.6,0.460,1320306.0,1320306.0,4957,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239014,593731.00
06/22/2019 17:30,2,3.756,ACTIVE,216.90,349.86,60.022,1561239004,"201051344000917","174011545737251",28.67,35.20,0,332.13,380.82,109.1,103.3,0.513,1335011.6,1335011.6,4965,0,0,0,L,1122011218,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239014,593732.00
06/22/2019 17:30,2,3.652,ACTIVE,216.67,356.48,60.012,1561239004,"201051344000417","174011545737251",18.89,31.50,0,318.91,388.04,69.8,65.5,0.575,1060987.6,1060987.6,4973,0,0,0,L,1122011218,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239015,593733.00
06/22/2019 17:30,2,3.678,ACTIVE,216.45,349.86,60.017,1561239004,"201051344000685","174011545737251",29.14,32.20,0,333.03,380.82,108.5,102.8,0.526,1341344.5,1341344.5,4964,0,0,0,L,1122011218,1,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239016,593734.00
06/22/2019 17:30,2,3.727,ACTIVE,217.35,350.77,60.012,1561239004,"201051344000651","174011545737251",28.82,37.00,0,333.03,380.82,108.8,103.1,0.499,1335119.0,1335119.0,4962,0,0,0,L,1122011218,1,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239017,593735.00
06/22/2019 17:30,2,3.436,ACTIVE,215.77,348.66,60.017,1561239004,"201051344000594","174011545737251",29.18,32.80,0,332.73,379.02,101.5,96.1,0.473,1346000.2,1346000.2,4962,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239018,593736.00
06/22/2019 17:30,2,3.408,ACTIVE,216.90,348.36,60.049,1561239004,"201051344000469","174011545737251",28.84,31.50,0,333.03,378.42,99.5,94.1,0.482,1325956.5,1325956.5,4961,0,0,0,L,1122011218,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239019,593737.00
06/22/2019 17:30,2,3.920,ACTIVE,217.13,351.97,60.006,1561239004,"201051344000585","174011545737251",28.84,32.40,0,333.33,381.73,114.5,108.6,0.530,1349645.4,1349645.4,4958,0,0,0,L,1122011218,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239020,593738.00
06/22/2019 17:30,2,3.498,ACTIVE,217.35,350.47,60.006,1561239004,"201051344000853","174011545737251",28.21,33.00,0,335.44,378.42,100.0,94.6,0.464,1348973.3,1348973.3,4958,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239021,593739.00
06/22/2019 17:30,2,3.736,ACTIVE,216.67,350.47,60.022,1561239004,"201051344001145","174011545737251",29.22,31.30,0,334.24,380.82,110.6,104.8,0.513,1349828.7,1349828.7,4974,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239022,593740.00
06/22/2019 17:30,2,3.621,ACTIVE,216.90,349.86,60.001,1561239004,"201051344000438","174011545737251",29.34,33.00,0,333.93,380.82,107.6,101.9,0.508,1343281.5,1343281.5,4962,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239023,593741.00
06/22/2019 17:30,2,3.729,ACTIVE,216.90,348.66,59.990,1561239004,"201051344001135","174011545737251",28.77,36.30,0,333.03,379.32,108.6,102.9,0.482,1330342.1,1330342.1,4956,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239024,593742.00
06/22/2019 17:30,2,3.436,ACTIVE,216.90,349.26,60.012,1561239004,"201051344000983","174011545737251",28.98,33.80,0,333.33,377.82,100.8,95.4,0.468,1346971.3,1346971.3,4955,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239025,593743.00
06/22/2019 17:30,2,3.705,ACTIVE,217.35,350.77,60.028,1561239004,"201051344001203","174011545737251",28.65,36.80,0,333.93,379.32,107.5,101.8,0.499,1338242.1,1338242.1,4965,0,0,0,L,1122011218,1,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239026,593744.00
06/22/2019 17:30,2,3.605,ACTIVE,216.45,349.26,60.001,1561239004,"201051344001230","174011545737251",29.06,30.50,0,333.33,379.32,106.1,100.5,0.499,1333499.2,1333499.2,4979,0,0,0,L,1122011218,1,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239027,593745.00
06/22/2019 17:30,2,3.721,ACTIVE,216.22,349.26,60.017,1561239004,"201051344000646","174011545737251",28.80,32.40,0,333.03,379.92,108.5,102.8,0.517,1327355.5,1327355.5,4974,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239028,593746.00
06/22/2019 17:30,2,3.430,ACTIVE,216.22,347.16,60.017,1561239004,"201051344000867","174011545737251",28.67,36.50,0,334.24,376.31,99.5,94.2,0.446,1324210.6,1324210.6,4956,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239029,593747.00
06/22/2019 17:30,2,3.393,ACTIVE,216.45,350.17,60.017,1561239004,"201051344000633","174011545737251",28.96,35.00,0,332.13,376.92,99.4,94.0,0.460,1321385.7,1321385.7,4966,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239030,593748.00
06/22/2019 17:30,2,3.557,ACTIVE,216.45,348.96,60.028,1561239004,"201051344000955","174011545737251",29.14,35.00,0,332.43,378.42,105.0,99.5,0.499,1347938.6,1347938.6,4967,0,0,0,L,1122011218,1,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239031,593749.00
06/22/2019 17:30,2,3.254,ACTIVE,216.67,348.66,60.012,1561239004,"201051344000648","174011545737251",28.92,32.60,0,334.24,376.62,95.4,90.1,0.451,1335650.2,1335650.2,4955,0,0,0,L,1122011218,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239031,593750.00
06/22/2019 17:30,2,3.355,ACTIVE,216.67,348.96,60.043,1561239004,"201051344000645","174011545737251",28.35,35.80,0,334.24,376.92,96.4,91.1,0.446,1341045.9,1341045.9,4959,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239032,593751.00
06/22/2019 17:30,2,3.396,ACTIVE,216.67,348.06,60.017,1561239004,"201051344000569","174011545737251",28.55,33.00,0,333.93,377.52,98.2,92.8,0.464,1357737.7,1357737.7,4964,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239033,593752.00
06/22/2019 17:30,2,3.416,ACTIVE,216.90,353.47,60.012,1561239004,"179051228000119","174011545737251",28.65,38.80,0,336.94,381.73,99.1,93.7,0.477,144096.7,144096.7,5000,0,0,0,L,46974696,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239034,593753.00
06/22/2019 17:45,2,2.916,ACTIVE,216.45,348.06,60.022,1561239904,"201051344000579","174011545737251",29.68,31.00,0,329.13,377.52,87.7,82.7,0.411,1358697.4,1358697.4,4963,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239905,593754.00
06/22/2019 17:45,2,3.291,ACTIVE,216.67,348.96,60.028,1561239904,"201051344001025","174011545737251",28.92,32.80,0,333.63,376.92,96.4,91.1,0.442,1342735.7,1342735.7,4962,0,0,0,L,1122011218,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239906,593755.00
06/22/2019 17:45,2,3.033,ACTIVE,216.90,348.06,60.028,1561239904,"201051344001093","174011545737251",28.92,32.00,0,333.93,374.81,88.9,83.9,0.411,1325342.7,1325342.7,4967,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239907,593756.00
06/22/2019 17:45,2,2.900,ACTIVE,216.22,347.76,60.028,1561239904,"201051344000458","174011545737251",28.78,34.00,0,334.54,372.71,84.5,79.7,0.402,1340174.9,1340174.9,4955,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239908,593757.00
06/22/2019 17:45,2,3.191,ACTIVE,216.22,347.76,60.038,1561239904,"201051344000890","174011545737251",28.77,31.00,0,333.63,376.62,92.9,87.8,0.420,1340466.0,1340466.0,4965,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239909,593758.00
06/22/2019 17:45,2,2.947,ACTIVE,216.22,353.77,60.033,1561239904,"201051344000988","174011545737251",18.71,28.30,0,332.73,385.03,55.9,52.0,0.468,1024636.8,1024636.8,4959,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239910,593759.00
06/22/2019 17:45,2,3.174,ACTIVE,216.90,349.26,60.028,1561239904,"201051344000582","174011545737251",28.57,34.30,0,333.63,376.31,91.9,86.8,0.420,1318201.3,1318201.3,4955,0,0,0,L,1122011218,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239911,593760.00
06/22/2019 17:45,2,2.912,ACTIVE,215.54,346.56,60.028,1561239904,"201051344000868","174011545737251",28.41,31.50,0,333.93,373.01,83.7,78.9,0.384,1326231.9,1326231.9,4956,0,0,0,L,1122011218,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239912,593761.00
06/22/2019 17:45,2,2.764,ACTIVE,216.22,348.06,60.028,1561239904,"201051344000576","174011545737251",28.94,33.00,0,333.63,371.81,81.1,76.4,0.384,1343164.0,1343164.0,4966,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239913,593762.00
06/22/2019 17:45,2,2.883,ACTIVE,216.22,346.56,60.038,1561239904,"201051344001158","174011545737251",28.88,30.80,0,328.22,376.62,84.4,79.5,0.393,1320327.8,1320327.8,4958,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239914,593763.00
06/22/2019 17:45,2,3.197,ACTIVE,216.67,349.26,60.022,1561239904,"201051344000917","174011545737251",28.96,34.30,0,332.43,376.01,93.8,88.6,0.451,1335035.6,1335035.6,4966,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239915,593764.00
06/22/2019 17:45,2,3.150,ACTIVE,216.22,352.87,60.033,1561239904,"201051344000417","174011545737251",18.79,30.50,0,332.73,384.13,60.0,56.0,0.491,1061002.7,1061002.7,4974,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239916,593765.00
06/22/2019 17:45,2,3.100,ACTIVE,216.22,347.46,60.054,1561239904,"201051344000685","174011545737251",29.56,31.50,0,333.33,376.31,92.8,87.7,0.455,1341368.3,1341368.3,4965,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239917,593766.00
06/22/2019 17:45,2,3.188,ACTIVE,217.13,349.56,60.038,1561239904,"201051344000651","174011545737251",28.88,35.40,0,334.24,375.71,93.2,88.1,0.429,1335142.9,1335142.9,4963,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239918,593767.00
06/22/2019 17:45,2,2.887,ACTIVE,215.32,347.76,60.028,1561239904,"201051344000594","174011545737251",29.32,31.80,0,333.03,374.51,85.8,80.9,0.398,1346022.2,1346022.2,4963,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239919,593768.00
06/22/2019 17:45,2,2.848,ACTIVE,216.22,347.46,60.028,1561239904,"201051344000469","174011545737251",29.12,31.00,0,333.93,373.31,84.1,79.2,0.407,1325978.0,1325978.0,4962,0,0,0,L,1122011218,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239920,593769.00
06/22/2019 17:45,2,3.363,ACTIVE,216.90,348.96,60.028,1561239904,"201051344000585","174011545737251",29.12,32.00,0,333.63,376.62,99.2,93.8,0.468,1349670.6,1349670.6,4959,0,0,0,L,1122011218,1,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239920,593770.00
06/22/2019 17:45,2,2.863,ACTIVE,216.67,348.06,60.033,1561239904,"201051344000853","174011545737251",29.24,32.00,0,334.54,373.31,84.8,79.9,0.389,1348995.0,1348995.0,4959,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239921,593771.00
06/22/2019 17:45,2,3.195,ACTIVE,216.45,349.56,60.022,1561239904,"201051344001145","174011545737251",29.40,30.30,0,334.24,376.62,95.2,89.9,0.442,1349852.9,1349852.9,4975,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239922,593772.00
