ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 17:45,2,3.131,ACTIVE,216.90,349.26,60.038,1561239904,"201051344000438","174011545737251",29.12,32.40,0,333.33,376.01,92.3,87.2,0.438,1343305.0,1343305.0,4963,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239923,593773.00
06/22/2019 17:45,2,3.197,ACTIVE,216.45,347.46,60.033,1561239904,"201051344001135","174011545737251",28.90,35.80,0,334.54,375.11,93.7,88.5,0.415,1330365.8,1330365.8,4957,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239924,593774.00
06/22/2019 17:45,2,2.922,ACTIVE,216.45,347.76,60.038,1561239904,"201051344000983","174011545737251",28.96,32.80,0,334.24,373.31,85.7,80.8,0.402,1346993.2,1346993.2,4956,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239925,593775.00
06/22/2019 17:45,2,3.150,ACTIVE,216.90,348.06,60.022,1561239904,"201051344001203","174011545737251",28.94,35.60,0,333.33,376.62,92.4,87.2,0.424,1338265.7,1338265.7,4966,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239926,593776.00
06/22/2019 17:45,2,3.076,ACTIVE,216.00,346.56,60.028,1561239904,"201051344001230","174011545737251",29.20,29.80,0,332.73,374.21,91.0,85.9,0.424,1333522.4,1333522.4,4980,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239927,593777.00
06/22/2019 17:45,2,3.211,ACTIVE,216.00,348.36,60.043,1561239904,"201051344000646","174011545737251",28.82,31.30,0,334.24,376.31,93.7,88.5,0.433,1327379.3,1327379.3,4975,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239928,593778.00
06/22/2019 17:45,2,2.922,ACTIVE,216.00,345.66,60.038,1561239904,"201051344000867","174011545737251",28.65,35.20,0,334.24,372.41,84.8,80.0,0.380,1324232.3,1324232.3,4957,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239929,593779.00
06/22/2019 17:45,2,2.893,ACTIVE,216.00,348.36,60.033,1561239904,"201051344000633","174011545737251",29.08,33.30,0,332.13,372.71,85.2,80.3,0.402,1321407.4,1321407.4,4967,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239930,593780.00
06/22/2019 17:45,2,3.055,ACTIVE,216.22,347.46,60.033,1561239904,"201051344000955","174011545737251",29.42,34.00,0,333.93,374.81,91.1,86.0,0.433,1347961.7,1347961.7,4968,0,0,0,L,1122011218,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239931,593781.00
06/22/2019 17:45,2,2.791,ACTIVE,216.22,346.86,60.054,1561239904,"201051344000648","174011545737251",28.90,32.20,0,334.54,372.11,81.7,76.9,0.389,1335671.0,1335671.0,4956,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239932,593782.00
06/22/2019 17:45,2,2.877,ACTIVE,216.45,346.56,60.038,1561239904,"201051344000645","174011545737251",28.39,34.50,0,333.93,372.11,82.8,77.9,0.380,1341067.0,1341067.0,4960,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239933,593783.00
06/22/2019 17:45,2,2.912,ACTIVE,216.22,347.16,60.049,1561239904,"201051344000569","174011545737251",28.80,32.60,0,334.54,373.31,84.9,80.0,0.398,1357759.2,1357759.2,4965,0,0,0,L,1122011218,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239934,593784.00
06/22/2019 17:45,2,2.910,ACTIVE,216.22,351.97,60.038,1561239904,"179051228000119","174011545737251",29.12,37.50,0,326.72,394.05,85.9,81.0,0.411,144118.5,144118.5,5001,0,0,0,L,46974696,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561239934,593785.00
06/22/2019 18:00,2,2.014,ACTIVE,214.41,353.77,60.028,1561240804,"201051344000579","174011545737251",29.36,28.80,0,315.90,391.04,59.9,55.9,0.499,1358716.0,1358716.0,4964,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240805,593786.00
06/22/2019 18:00,2,2.271,ACTIVE,215.09,355.28,60.028,1561240804,"201051344001025","174011545737251",28.88,31.00,0,318.00,390.74,66.5,62.3,0.544,1342756.3,1342756.3,4963,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240806,593787.00
06/22/2019 18:00,2,2.092,ACTIVE,215.32,355.58,60.022,1561240804,"201051344001093","174011545737251",28.98,29.50,0,319.51,389.84,61.4,57.3,0.499,1325361.7,1325361.7,4968,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240807,593788.00
06/22/2019 18:00,2,1.988,ACTIVE,214.41,352.87,60.033,1561240804,"201051344000458","174011545737251",29.26,31.30,0,316.80,390.14,58.9,54.9,0.499,1340192.8,1340192.8,4956,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240808,593789.00
06/22/2019 18:00,2,2.252,ACTIVE,214.87,354.67,60.022,1561240804,"201051344000890","174011545737251",29.00,29.50,0,318.91,389.54,66.2,62.0,0.539,1340485.9,1340485.9,4966,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240809,593790.00
06/22/2019 18:00,2,2.105,ACTIVE,214.41,350.77,60.022,1561240804,"201051344000988","174011545737251",18.49,27.30,0,325.22,384.13,39.4,36.1,0.336,1024648.5,1024648.5,4960,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240810,593791.00
06/22/2019 18:00,2,2.252,ACTIVE,215.32,356.48,60.022,1561240804,"201051344000582","174011545737251",28.86,32.40,0,318.61,391.34,65.8,61.6,0.548,1318221.0,1318221.0,4956,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240811,593792.00
06/22/2019 18:00,2,2.072,ACTIVE,213.96,352.57,60.022,1561240804,"201051344000868","174011545737251",28.51,29.00,0,318.61,388.94,59.9,55.8,0.491,1326249.7,1326249.7,4957,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240812,593793.00
06/22/2019 18:00,2,1.992,ACTIVE,214.87,355.28,60.028,1561240804,"201051344000576","174011545737251",28.86,30.80,0,319.51,389.54,58.2,54.3,0.491,1343181.2,1343181.2,4967,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240813,593794.00
06/22/2019 18:00,2,2.102,ACTIVE,214.64,354.07,60.017,1561240804,"201051344001158","174011545737251",28.71,28.30,0,317.40,394.95,61.1,57.1,0.513,1320345.7,1320345.7,4959,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240814,593795.00
06/22/2019 18:00,2,2.336,ACTIVE,215.32,357.08,60.012,1561240804,"201051344000917","174011545737251",29.18,32.40,0,317.10,390.44,69.0,64.7,0.583,1335055.7,1335055.7,4967,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240815,593796.00
06/22/2019 18:00,2,2.352,ACTIVE,214.87,350.17,60.028,1561240804,"201051344000417","174011545737251",18.75,29.00,0,332.73,377.82,44.6,41.2,0.358,1061015.4,1061015.4,4975,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240816,593797.00
06/22/2019 18:00,2,2.354,ACTIVE,214.87,356.18,60.033,1561240804,"201051344000685","174011545737251",28.98,29.50,0,318.00,389.84,69.2,64.8,0.601,1341388.2,1341388.2,4966,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240817,593798.00
06/22/2019 18:00,2,2.406,ACTIVE,215.54,357.98,60.028,1561240804,"201051344000651","174011545737251",28.71,33.30,0,317.10,391.34,70.0,65.6,0.570,1335162.9,1335162.9,4964,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240818,593799.00
06/22/2019 18:00,2,2.146,ACTIVE,213.96,353.47,60.022,1561240804,"201051344000594","174011545737251",29.20,29.30,0,318.91,389.54,63.5,59.3,0.526,1346040.4,1346040.4,4964,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240819,593800.00
06/22/2019 18:00,2,2.123,ACTIVE,214.87,355.58,60.038,1561240804,"201051344000469","174011545737251",28.61,28.50,0,318.00,399.46,61.5,57.5,0.530,1325995.8,1325995.8,4963,0,0,0,L,1122011218,1,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240820,593801.00
06/22/2019 18:00,2,2.521,ACTIVE,215.54,358.28,60.022,1561240804,"201051344000585","174011545737251",29.14,30.30,0,317.70,389.84,74.4,69.9,0.614,1349691.9,1349691.9,4960,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240821,593802.00
06/22/2019 18:00,2,2.109,ACTIVE,215.32,355.58,60.033,1561240804,"201051344000853","174011545737251",28.84,30.30,0,319.51,391.04,61.6,57.5,0.508,1349013.0,1349013.0,4960,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240822,593803.00
06/22/2019 18:00,2,2.377,ACTIVE,215.09,357.08,60.017,1561240804,"201051344001145","174011545737251",28.80,28.30,0,318.00,390.44,69.3,65.0,0.575,1349873.3,1349873.3,4976,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240823,593804.00
06/22/2019 18:00,2,2.277,ACTIVE,215.09,356.78,60.028,1561240804,"201051344000438","174011545737251",29.04,30.00,0,318.61,390.74,67.0,62.7,0.557,1343324.7,1343324.7,4964,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240823,593805.00
06/22/2019 18:00,2,2.348,ACTIVE,214.87,355.58,59.985,1561240804,"201051344001135","174011545737251",28.90,33.30,0,318.30,388.64,68.8,64.4,0.539,1330385.9,1330385.9,4958,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240824,593806.00
06/22/2019 18:00,2,2.105,ACTIVE,214.64,354.07,60.028,1561240804,"201051344000983","174011545737251",29.26,30.30,0,319.21,390.74,62.5,58.4,0.517,1347011.4,1347011.4,4957,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240825,593807.00
06/22/2019 18:00,2,2.307,ACTIVE,215.32,355.28,60.017,1561240804,"201051344001203","174011545737251",29.06,33.50,0,318.30,389.54,67.9,63.6,0.552,1338285.4,1338285.4,4967,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240826,593808.00
06/22/2019 18:00,2,2.270,ACTIVE,214.87,354.97,60.012,1561240804,"201051344001230","174011545737251",29.12,27.80,0,318.00,387.44,67.0,62.7,0.552,1333541.8,1333541.8,4981,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240827,593809.00
06/22/2019 18:00,2,2.398,ACTIVE,214.64,356.48,60.012,1561240804,"201051344000646","174011545737251",28.88,29.50,0,316.80,390.14,70.2,65.8,0.597,1327399.4,1327399.4,4976,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240828,593810.00
06/22/2019 18:00,2,2.133,ACTIVE,214.41,353.47,60.012,1561240804,"201051344000867","174011545737251",29.28,32.40,0,321.01,387.14,63.2,59.1,0.513,1324250.2,1324250.2,4958,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240829,593811.00
06/22/2019 18:00,2,2.182,ACTIVE,214.87,356.18,60.006,1561240804,"201051344000633","174011545737251",28.88,30.80,0,318.30,389.84,63.8,59.7,0.539,1321425.3,1321425.3,4968,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240830,593812.00
06/22/2019 18:00,2,2.336,ACTIVE,214.64,355.88,60.012,1561240804,"201051344000955","174011545737251",29.16,31.80,0,318.30,388.04,69.1,64.7,0.583,1347981.0,1347981.0,4969,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240831,593813.00
06/22/2019 18:00,2,2.113,ACTIVE,214.64,354.07,60.017,1561240804,"201051344000648","174011545737251",28.88,29.50,0,318.00,388.94,61.9,57.8,0.526,1335688.1,1335688.1,4957,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240832,593814.00
06/22/2019 18:00,2,2.180,ACTIVE,215.09,354.97,60.017,1561240804,"201051344000645","174011545737251",28.51,32.00,0,319.21,388.64,62.9,58.8,0.517,1341084.3,1341084.3,4961,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240833,593815.00
06/22/2019 18:00,2,2.252,ACTIVE,214.87,355.88,60.017,1561240804,"201051344000569","174011545737251",28.63,30.30,0,318.30,390.14,65.3,61.1,0.544,1357777.0,1357777.0,4966,0,0,0,L,1122011218,1,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240834,593816.00
06/22/2019 18:00,2,2.262,ACTIVE,214.87,360.08,60.017,1561240804,"179051228000119","174011545737251",28.90,34.50,0,321.01,396.45,66.2,62.0,0.561,144136.5,144136.5,5002,0,0,0,L,46974696,1,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561240835,593817.00
06/22/2019 18:15,2,1.920,ACTIVE,215.32,353.47,59.996,1561241703,"201051344000579","174011545737251",29.96,26.30,0,333.93,386.83,58.3,54.3,0.486,1358731.1,1358731.1,4965,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241705,593818.00
06/22/2019 18:15,2,2.250,ACTIVE,216.00,355.58,59.990,1561241703,"201051344001025","174011545737251",29.30,28.30,0,316.20,390.14,66.8,62.6,0.544,1342773.4,1342773.4,4964,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241706,593819.00
06/22/2019 18:15,2,2.035,ACTIVE,216.22,355.28,60.001,1561241703,"201051344001093","174011545737251",29.22,27.30,0,334.54,387.44,60.2,56.2,0.486,1325377.1,1325377.1,4969,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241707,593820.00
06/22/2019 18:15,2,1.904,ACTIVE,215.09,352.27,59.985,1561241703,"201051344000458","174011545737251",29.22,29.00,0,333.93,386.23,56.4,52.5,0.473,1340207.3,1340207.3,4957,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241707,593821.00
06/22/2019 18:15,2,2.162,ACTIVE,215.54,354.67,59.985,1561241703,"201051344000890","174011545737251",29.42,27.00,0,332.73,389.54,64.4,60.2,0.517,1340502.3,1340502.3,4967,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241708,593822.00
06/22/2019 18:15,2,1.938,ACTIVE,215.09,349.86,59.990,1561241703,"201051344000988","174011545737251",19.04,25.80,0,334.24,372.11,37.5,34.2,0.305,1024658.0,1024658.0,4961,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241709,593823.00
06/22/2019 18:15,2,2.172,ACTIVE,216.67,356.78,59.980,1561241703,"201051344000582","174011545737251",29.08,29.80,0,334.24,391.34,64.0,59.9,0.530,1318237.3,1318237.3,4957,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241710,593824.00
06/22/2019 18:15,2,1.938,ACTIVE,214.64,351.97,60.012,1561241703,"201051344000868","174011545737251",28.63,27.00,0,333.33,384.13,56.2,52.3,0.455,1326264.1,1326264.1,4958,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241711,593825.00
06/22/2019 18:15,2,1.844,ACTIVE,215.32,353.47,59.990,1561241703,"201051344000576","174011545737251",29.02,28.30,0,333.93,385.33,54.3,50.5,0.464,1343195.1,1343195.1,4968,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241712,593826.00
06/22/2019 18:15,2,1.922,ACTIVE,215.09,353.47,59.990,1561241703,"201051344001158","174011545737251",29.16,26.30,0,333.33,385.63,56.8,52.8,0.473,1320360.3,1320360.3,4960,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241713,593827.00
06/22/2019 18:15,2,2.217,ACTIVE,216.00,356.48,59.985,1561241703,"201051344000917","174011545737251",29.30,30.00,0,318.00,390.44,65.8,61.6,0.539,1335072.4,1335072.4,4968,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241714,593828.00
06/22/2019 18:15,2,2.195,ACTIVE,216.00,350.17,59.964,1561241703,"201051344000417","174011545737251",18.94,27.30,0,333.03,371.51,42.2,38.8,0.340,1061025.9,1061025.9,4976,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241715,593829.00
06/22/2019 18:15,2,2.199,ACTIVE,215.77,356.18,59.985,1561241703,"201051344000685","174011545737251",29.10,27.00,0,333.93,390.44,64.9,60.7,0.561,1341404.7,1341404.7,4967,0,0,0,L,1122011218,1,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241716,593830.00
06/22/2019 18:15,2,2.236,ACTIVE,216.22,357.38,59.980,1561241703,"201051344000651","174011545737251",28.98,30.30,0,335.14,391.64,65.7,61.4,0.526,1335179.5,1335179.5,4965,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241717,593831.00
06/22/2019 18:15,2,1.965,ACTIVE,214.41,352.27,59.980,1561241703,"201051344000594","174011545737251",29.08,27.30,0,332.13,385.03,58.0,54.0,0.473,1346055.2,1346055.2,4965,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241718,593832.00
06/22/2019 18:15,2,1.932,ACTIVE,215.09,352.87,60.017,1561241703,"201051344000469","174011545737251",28.86,26.80,0,332.43,385.33,56.5,52.6,0.477,1326010.2,1326010.2,4964,0,0,0,L,1122011218,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241719,593833.00
06/22/2019 18:15,2,2.385,ACTIVE,216.22,357.38,59.990,1561241703,"201051344000585","174011545737251",29.56,27.80,0,318.00,390.14,71.4,67.0,0.579,1349709.9,1349709.9,4961,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241720,593834.00
06/22/2019 18:15,2,1.947,ACTIVE,215.77,354.37,60.017,1561241703,"201051344000853","174011545737251",29.14,28.00,0,335.44,386.53,57.5,53.6,0.482,1349027.6,1349027.6,4961,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241721,593835.00
06/22/2019 18:15,2,2.258,ACTIVE,216.00,356.48,59.980,1561241703,"201051344001145","174011545737251",29.36,25.80,0,315.60,390.74,67.2,62.9,0.557,1349890.2,1349890.2,4977,0,0,0,L,1122011218,1,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241721,593836.00
06/22/2019 18:15,2,2.143,ACTIVE,216.00,356.18,59.943,1561241703,"201051344000438","174011545737251",29.56,27.50,0,333.63,389.84,64.2,60.0,0.535,1343340.9,1343340.9,4965,0,0,0,L,1122011218,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241722,593837.00
06/22/2019 18:15,2,2.217,ACTIVE,215.77,355.58,59.969,1561241703,"201051344001135","174011545737251",29.42,30.50,0,318.30,389.24,66.0,61.8,0.521,1330402.5,1330402.5,4959,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241724,593838.00
06/22/2019 18:15,2,1.963,ACTIVE,215.09,352.57,59.943,1561241703,"201051344000983","174011545737251",29.42,28.00,0,333.03,386.23,58.5,54.5,0.486,1347026.2,1347026.2,4958,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241725,593839.00
06/22/2019 18:15,2,2.189,ACTIVE,216.22,354.97,59.980,1561241703,"201051344001203","174011545737251",29.32,31.00,0,334.24,392.25,65.0,60.8,0.517,1338301.8,1338301.8,4968,0,0,0,L,1122011218,1,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241725,593840.00
06/22/2019 18:15,2,2.143,ACTIVE,215.54,354.67,59.985,1561241703,"201051344001230","174011545737251",29.22,25.80,0,331.83,387.44,63.4,59.3,0.530,1333557.8,1333557.8,4982,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241726,593841.00
06/22/2019 18:15,2,2.238,ACTIVE,215.32,354.97,60.017,1561241703,"201051344000646","174011545737251",29.28,27.80,0,318.61,389.84,66.4,62.2,0.548,1327416.0,1327416.0,4977,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241727,593842.00
06/22/2019 18:15,2,1.963,ACTIVE,214.87,350.77,59.990,1561241703,"201051344000867","174011545737251",28.84,29.50,0,333.03,383.23,57.4,53.5,0.460,1324264.8,1324264.8,4959,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241728,593843.00
06/22/2019 18:15,2,1.928,ACTIVE,215.09,353.47,59.996,1561241703,"201051344000633","174011545737251",29.38,28.50,0,332.43,385.03,57.5,53.5,0.468,1321439.9,1321439.9,4969,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241729,593844.00
06/22/2019 18:15,2,2.127,ACTIVE,215.54,354.07,59.975,1561241703,"201051344000955","174011545737251",29.14,29.00,0,332.43,386.83,62.8,58.7,0.521,1347996.8,1347996.8,4970,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241730,593845.00
06/22/2019 18:15,2,1.855,ACTIVE,215.09,351.37,59.990,1561241703,"201051344000648","174011545737251",28.96,27.50,0,334.54,384.43,54.5,50.6,0.455,1335701.9,1335701.9,4958,0,0,0,L,1122011218,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241731,593846.00
06/22/2019 18:15,2,1.887,ACTIVE,215.09,351.67,59.996,1561241703,"201051344000645","174011545737251",28.84,29.50,0,333.03,384.43,55.1,51.3,0.446,1341098.3,1341098.3,4962,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241732,593847.00
06/22/2019 18:15,2,1.930,ACTIVE,215.09,353.47,59.969,1561241703,"201051344000569","174011545737251",29.28,28.00,0,332.73,385.63,57.3,53.3,0.473,1357791.6,1357791.6,4967,0,0,0,L,1122011218,1,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241733,593848.00
06/22/2019 18:15,2,1.967,ACTIVE,215.09,356.78,59.990,1561241703,"179051228000119","174011545737251",29.18,32.20,0,334.54,391.04,58.1,54.2,0.486,144151.2,144151.2,5003,0,0,0,L,46974696,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561241734,593849.00
06/22/2019 18:30,2,1.488,ACTIVE,214.41,348.06,60.012,1561242604,"201051344000579","174011545737251",29.26,25.00,0,334.24,377.82,44.1,40.7,0.362,1358743.0,1358743.0,4966,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242605,593850.00
06/22/2019 18:30,2,1.758,ACTIVE,214.87,349.56,60.022,1561242604,"201051344001025","174011545737251",29.22,26.50,0,332.73,384.73,52.1,48.3,0.415,1342787.3,1342787.3,4965,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242606,593851.00
06/22/2019 18:30,2,1.555,ACTIVE,214.87,349.26,60.022,1561242604,"201051344001093","174011545737251",29.12,26.00,0,333.63,380.52,45.9,42.4,0.362,1325389.5,1325389.5,4970,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242607,593852.00
06/22/2019 18:30,2,1.443,ACTIVE,214.41,347.16,60.028,1561242604,"201051344000458","174011545737251",28.88,27.30,0,332.43,376.92,42.3,38.9,0.349,1340218.8,1340218.8,4958,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242608,593853.00
06/22/2019 18:30,2,1.691,ACTIVE,214.41,348.36,60.033,1561242604,"201051344000890","174011545737251",29.20,25.50,0,332.43,383.23,50.1,46.4,0.393,1340515.7,1340515.7,4968,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242609,593854.00
06/22/2019 18:30,2,1.467,ACTIVE,214.41,345.96,60.028,1561242604,"201051344000988","174011545737251",18.79,25.00,0,333.33,366.40,28.0,25.1,0.239,1024665.4,1024665.4,4962,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242610,593855.00
06/22/2019 18:30,2,1.691,ACTIVE,215.09,350.17,60.033,1561242604,"201051344000582","174011545737251",28.96,27.80,0,333.03,383.53,49.6,46.0,0.411,1318250.5,1318250.5,4958,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242611,593856.00
06/22/2019 18:30,2,1.459,ACTIVE,214.19,346.86,60.038,1561242604,"201051344000868","174011545737251",28.69,25.50,0,331.83,375.71,42.4,39.0,0.340,1326275.5,1326275.5,4959,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242612,593857.00
06/22/2019 18:30,2,1.381,ACTIVE,214.64,348.06,59.996,1561242604,"201051344000576","174011545737251",29.00,26.50,0,333.93,376.92,40.6,37.2,0.327,1343206.0,1343206.0,4969,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242613,593858.00
06/22/2019 18:30,2,1.479,ACTIVE,214.41,347.76,60.038,1561242604,"201051344001158","174011545737251",28.47,25.00,0,332.43,377.82,42.7,39.3,0.354,1320371.7,1320371.7,4961,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242614,593859.00
06/22/2019 18:30,2,1.746,ACTIVE,214.87,350.17,60.028,1561242604,"201051344000917","174011545737251",28.96,28.50,0,332.13,383.23,51.2,47.5,0.420,1335086.0,1335086.0,4969,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242615,593860.00
06/22/2019 18:30,2,1.689,ACTIVE,214.64,345.36,59.996,1561242604,"201051344000417","174011545737251",19.10,25.80,0,333.93,367.60,32.7,29.7,0.256,1061034.4,1061034.4,4977,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242616,593861.00
06/22/2019 18:30,2,1.688,ACTIVE,214.41,349.86,60.028,1561242604,"201051344000685","174011545737251",29.24,25.50,0,333.33,383.53,50.0,46.3,0.433,1341418.0,1341418.0,4968,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242617,593862.00
06/22/2019 18:30,2,1.736,ACTIVE,215.09,350.47,60.022,1561242604,"201051344000651","174011545737251",28.84,28.50,0,333.33,383.83,50.8,47.1,0.415,1335193.0,1335193.0,4966,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242617,593863.00
06/22/2019 18:30,2,1.475,ACTIVE,213.96,347.46,60.022,1561242604,"201051344000594","174011545737251",29.06,25.50,0,331.23,377.22,43.5,40.0,0.349,1346066.9,1346066.9,4966,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242618,593864.00
06/22/2019 18:30,2,1.426,ACTIVE,214.64,347.76,60.054,1561242604,"201051344000469","174011545737251",29.20,25.50,0,332.43,376.62,42.1,38.8,0.358,1326021.6,1326021.6,4965,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242619,593865.00
06/22/2019 18:30,2,1.873,ACTIVE,214.87,352.57,60.022,1561242604,"201051344000585","174011545737251",29.56,26.30,0,333.93,386.23,56.1,52.2,0.464,1349724.7,1349724.7,4962,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242620,593866.00
06/22/2019 18:30,2,1.455,ACTIVE,215.09,348.96,60.022,1561242604,"201051344000853","174011545737251",29.12,26.30,0,334.54,378.42,42.9,39.5,0.349,1349039.2,1349039.2,4962,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242621,593867.00
06/22/2019 18:30,2,1.752,ACTIVE,214.64,350.77,60.028,1561242604,"201051344001145","174011545737251",29.28,24.50,0,333.93,384.43,52.0,48.3,0.424,1349904.0,1349904.0,4978,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242622,593868.00
06/22/2019 18:30,2,1.643,ACTIVE,214.87,349.56,60.028,1561242604,"201051344000438","174011545737251",29.50,26.00,0,333.63,382.63,49.0,45.4,0.398,1343353.9,1343353.9,4966,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242623,593869.00
06/22/2019 18:30,2,1.727,ACTIVE,214.64,348.96,60.033,1561242604,"201051344001135","174011545737251",29.18,28.00,0,333.33,382.03,51.0,47.3,0.411,1330416.1,1330416.1,4960,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242624,593870.00
06/22/2019 18:30,2,1.498,ACTIVE,214.41,347.16,60.033,1561242604,"201051344000983","174011545737251",28.84,26.50,0,333.03,377.82,43.8,40.4,0.358,1347037.9,1347037.9,4959,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242625,593871.00
06/22/2019 18:30,2,1.676,ACTIVE,214.87,349.26,60.022,1561242604,"201051344001203","174011545737251",29.20,28.80,0,333.63,382.63,49.6,46.0,0.402,1338314.9,1338314.9,4969,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242626,593872.00
06/22/2019 18:30,2,1.621,ACTIVE,214.41,347.76,60.022,1561242604,"201051344001230","174011545737251",29.38,24.50,0,331.23,380.82,48.2,44.6,0.398,1333570.6,1333570.6,4983,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242627,593873.00
06/22/2019 18:30,2,1.721,ACTIVE,214.41,348.96,60.038,1561242604,"201051344000646","174011545737251",29.30,26.30,0,331.53,382.63,51.1,47.4,0.420,1327429.5,1327429.5,4978,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242628,593874.00
06/22/2019 18:30,2,1.469,ACTIVE,214.41,346.56,60.033,1561242604,"201051344000867","174011545737251",28.84,27.80,0,331.23,375.11,43.0,39.5,0.331,1324276.2,1324276.2,4960,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242629,593875.00
06/22/2019 18:30,2,1.459,ACTIVE,214.64,348.96,60.033,1561242604,"201051344000633","174011545737251",29.02,26.80,0,332.43,377.22,42.9,39.5,0.349,1321451.4,1321451.4,4970,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242630,593876.00
06/22/2019 18:30,2,1.590,ACTIVE,214.41,348.36,60.033,1561242604,"201051344000955","174011545737251",29.56,27.50,0,332.73,380.52,47.6,44.1,0.398,1348009.5,1348009.5,4971,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242630,593877.00
06/22/2019 18:30,2,1.369,ACTIVE,214.41,346.56,60.054,1561242604,"201051344000648","174011545737251",29.06,25.80,0,333.03,376.01,40.4,37.1,0.331,1335712.7,1335712.7,4959,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242631,593878.00
06/22/2019 18:30,2,1.406,ACTIVE,214.64,347.46,60.033,1561242604,"201051344000645","174011545737251",28.59,27.80,0,334.24,376.01,40.8,37.4,0.336,1341109.2,1341109.2,4963,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242632,593879.00
06/22/2019 18:30,2,1.467,ACTIVE,214.41,348.06,60.028,1561242604,"201051344000569","174011545737251",28.90,26.80,0,333.03,376.62,43.0,39.6,0.358,1357803.0,1357803.0,4968,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242633,593880.00
06/22/2019 18:30,2,1.486,ACTIVE,214.64,351.67,59.985,1561242604,"179051228000119","174011545737251",28.96,30.30,0,333.33,381.42,43.6,40.2,0.354,144162.8,144162.8,5004,0,0,0,L,46974696,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561242634,593881.00
06/22/2019 18:45,2,1.084,ACTIVE,213.29,342.95,59.996,1561243504,"201051344000579","174011545737251",29.04,24.30,0,332.13,367.60,31.9,28.9,0.243,1358751.8,1358751.8,4967,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243506,593882.00
06/22/2019 18:45,2,1.307,ACTIVE,213.51,343.85,60.038,1561243504,"201051344001025","174011545737251",28.96,25.30,0,331.83,372.41,38.4,35.1,0.305,1342798.0,1342798.0,4966,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243507,593883.00
06/22/2019 18:45,2,1.115,ACTIVE,213.51,343.25,60.017,1561243504,"201051344001093","174011545737251",29.18,25.30,0,332.13,368.20,33.0,29.9,0.256,1325398.7,1325398.7,4971,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243507,593884.00
06/22/2019 18:45,2,1.039,ACTIVE,213.29,342.35,60.006,1561243504,"201051344000458","174011545737251",28.65,26.50,0,332.73,366.70,30.2,27.2,0.243,1340227.2,1340227.2,4959,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243508,593885.00
06/22/2019 18:45,2,1.244,ACTIVE,213.29,342.95,60.017,1561243504,"201051344000890","174011545737251",28.98,24.80,0,331.23,371.21,36.5,33.3,0.287,1340525.9,1340525.9,4969,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243509,593886.00
06/22/2019 18:45,2,1.041,ACTIVE,213.29,341.75,59.990,1561243504,"201051344000988","174011545737251",18.63,24.50,0,333.03,358.88,19.7,17.1,0.155,1024670.8,1024670.8,4963,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243510,593887.00
06/22/2019 18:45,2,1.238,ACTIVE,213.96,344.76,60.006,1561243504,"201051344000582","174011545737251",28.65,26.50,0,333.03,372.71,36.0,32.8,0.296,1318260.6,1318260.6,4959,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243511,593888.00
06/22/2019 18:45,2,1.041,ACTIVE,213.06,342.05,60.054,1561243504,"201051344000868","174011545737251",28.29,24.80,0,331.23,365.49,29.8,26.9,0.230,1326283.9,1326283.9,4960,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243512,593889.00
06/22/2019 18:45,2,0.973,ACTIVE,213.74,343.85,60.028,1561243504,"201051344000576","174011545737251",28.71,25.50,0,332.43,366.70,28.3,25.4,0.221,1343214.0,1343214.0,4970,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243513,593890.00
06/22/2019 18:45,2,1.029,ACTIVE,213.29,342.35,60.012,1561243504,"201051344001158","174011545737251",28.45,24.30,0,331.53,367.30,29.7,26.7,0.239,1320380.1,1320380.1,4962,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243514,593891.00
06/22/2019 18:45,2,1.240,ACTIVE,213.51,344.76,60.006,1561243504,"201051344000917","174011545737251",28.94,27.30,0,331.53,372.11,36.4,33.2,0.287,1335096.3,1335096.3,4970,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243515,593892.00
06/22/2019 18:45,2,1.234,ACTIVE,213.29,340.55,60.017,1561243504,"201051344000417","174011545737251",18.75,24.80,0,332.13,360.08,23.4,20.7,0.181,1061040.9,1061040.9,4978,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243516,593893.00
06/22/2019 18:45,2,1.191,ACTIVE,213.74,344.45,60.017,1561243504,"201051344000685","174011545737251",29.08,24.50,0,330.93,371.21,35.1,32.0,0.296,1341428.0,1341428.0,4969,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243517,593894.00
06/22/2019 18:45,2,1.238,ACTIVE,213.74,344.76,60.012,1561243504,"201051344000651","174011545737251",28.59,26.80,0,332.73,372.71,35.9,32.7,0.287,1335203.2,1335203.2,4967,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243518,593895.00
06/22/2019 18:45,2,1.027,ACTIVE,212.83,342.05,60.001,1561243504,"201051344000594","174011545737251",28.75,24.80,0,330.03,366.70,29.9,27.0,0.239,1346075.4,1346075.4,4967,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243519,593896.00
06/22/2019 18:45,2,1.000,ACTIVE,213.51,342.95,60.049,1561243504,"201051344000469","174011545737251",28.59,25.00,0,332.13,366.70,29.0,26.0,0.234,1326029.8,1326029.8,4966,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243520,593897.00
06/22/2019 18:45,2,1.371,ACTIVE,213.74,345.96,60.017,1561243504,"201051344000585","174011545737251",29.12,25.00,0,332.43,374.51,40.5,37.1,0.318,1349736.2,1349736.2,4963,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243520,593898.00
06/22/2019 18:45,2,1.021,ACTIVE,213.96,344.45,60.017,1561243504,"201051344000853","174011545737251",28.55,25.80,0,333.33,367.60,29.5,26.6,0.234,1349047.6,1349047.6,4963,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243521,593899.00
06/22/2019 18:45,2,1.156,ACTIVE,213.51,344.45,60.012,1561243504,"201051344001145","174011545737251",30.08,23.50,0,332.43,373.01,35.3,32.1,0.278,1349914.4,1349914.4,4979,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243522,593900.00
06/22/2019 18:45,2,1.166,ACTIVE,213.74,344.15,60.033,1561243504,"201051344000438","174011545737251",29.14,25.00,0,332.73,371.51,34.4,31.3,0.274,1343363.8,1343363.8,4967,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243523,593901.00
06/22/2019 18:45,2,1.246,ACTIVE,213.29,343.25,60.022,1561243504,"201051344001135","174011545737251",28.80,26.30,0,332.13,371.21,36.4,33.2,0.274,1330426.3,1330426.3,4961,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243524,593902.00
06/22/2019 18:45,2,1.051,ACTIVE,213.51,342.65,60.012,1561243504,"201051344000983","174011545737251",28.57,26.00,0,332.13,367.00,30.4,27.5,0.234,1347046.5,1347046.5,4960,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243525,593903.00
06/22/2019 18:45,2,1.193,ACTIVE,213.74,343.25,60.017,1561243504,"201051344001203","174011545737251",28.57,27.30,0,333.03,371.51,34.6,31.5,0.274,1338324.8,1338324.8,4970,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243526,593904.00
06/22/2019 18:45,2,1.152,ACTIVE,213.29,342.95,60.038,1561243504,"201051344001230","174011545737251",28.71,23.80,0,329.13,369.10,33.5,30.4,0.274,1333580.2,1333580.2,4984,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243527,593905.00
06/22/2019 18:45,2,1.230,ACTIVE,213.06,344.76,60.012,1561243504,"201051344000646","174011545737251",28.98,25.30,0,331.23,371.51,36.2,33.0,0.292,1327439.8,1327439.8,4979,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243528,593906.00
06/22/2019 18:45,2,1.020,ACTIVE,213.51,341.75,60.022,1561243504,"201051344000867","174011545737251",28.71,26.30,0,331.53,364.89,29.7,26.7,0.221,1324284.6,1324284.6,4961,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243529,593907.00
06/22/2019 18:45,2,1.006,ACTIVE,213.74,344.15,60.022,1561243504,"201051344000633","174011545737251",28.92,25.50,0,331.83,367.90,29.5,26.5,0.234,1321459.8,1321459.8,4971,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243530,593908.00
06/22/2019 18:45,2,1.139,ACTIVE,213.06,342.95,60.022,1561243504,"201051344000955","174011545737251",28.96,26.30,0,330.93,368.80,33.4,30.3,0.270,1348019.0,1348019.0,4972,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243531,593909.00
06/22/2019 18:45,2,0.959,ACTIVE,213.51,342.05,60.028,1561243504,"201051344000648","174011545737251",28.67,25.00,0,332.43,366.10,27.9,25.0,0.221,1335720.5,1335720.5,4960,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243532,593910.00
06/22/2019 18:45,2,0.973,ACTIVE,213.74,342.95,60.022,1561243504,"201051344000645","174011545737251",28.31,26.80,0,332.43,366.70,27.9,25.0,0.217,1341117.1,1341117.1,4964,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243533,593911.00
06/22/2019 18:45,2,1.027,ACTIVE,213.29,343.25,60.017,1561243504,"201051344000569","174011545737251",28.57,26.00,0,331.83,367.90,29.8,26.8,0.234,1357811.4,1357811.4,4969,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243534,593912.00
06/22/2019 18:45,2,1.062,ACTIVE,213.51,346.56,60.006,1561243504,"179051228000119","174011545737251",28.33,29.00,0,331.83,370.60,30.5,27.5,0.239,144171.4,144171.4,5005,0,0,0,L,46974696,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561243535,593913.00
06/22/2019 19:00,2,0.785,ACTIVE,213.29,339.95,59.996,1561244404,"201051344000579","174011545737251",28.77,23.50,0,331.23,357.68,22.9,20.2,0.164,1358757.8,1358757.8,4968,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244405,593914.00
06/22/2019 19:00,2,0.914,ACTIVE,213.29,340.25,60.012,1561244404,"201051344001025","174011545737251",29.16,24.00,0,330.63,362.19,27.1,24.2,0.203,1342805.2,1342805.2,4967,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244406,593915.00
