ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 19:00,2,0.793,ACTIVE,213.51,340.85,59.990,1561244404,"201051344001093","174011545737251",28.39,24.30,0,330.93,358.58,22.9,20.1,0.164,1325404.9,1325404.9,4972,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244407,593916.00
06/22/2019 19:00,2,0.752,ACTIVE,213.29,339.95,59.996,1561244404,"201051344000458","174011545737251",28.41,25.50,0,330.03,357.98,21.7,19.0,0.168,1340232.8,1340232.8,4960,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244408,593917.00
06/22/2019 19:00,2,0.877,ACTIVE,213.29,339.95,60.022,1561244404,"201051344000890","174011545737251",28.94,23.80,0,328.82,360.08,25.8,23.0,0.186,1340532.8,1340532.8,4970,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244409,593918.00
06/22/2019 19:00,2,0.744,ACTIVE,213.06,339.65,60.001,1561244404,"201051344000988","174011545737251",18.57,23.80,0,330.93,351.97,14.0,11.6,0.115,1024674.2,1024674.2,4964,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244410,593919.00
06/22/2019 19:00,2,0.867,ACTIVE,213.74,341.45,60.001,1561244404,"201051344000582","174011545737251",28.75,25.00,0,330.93,361.29,25.3,22.5,0.194,1318267.4,1318267.4,4960,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244411,593920.00
06/22/2019 19:00,2,0.758,ACTIVE,213.06,339.95,60.001,1561244404,"201051344000868","174011545737251",28.11,24.00,0,330.03,356.18,21.6,18.9,0.155,1326289.5,1326289.5,4961,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244412,593921.00
06/22/2019 19:00,2,0.705,ACTIVE,213.74,340.85,59.990,1561244404,"201051344000576","174011545737251",28.90,24.50,0,332.13,356.18,20.6,18.0,0.150,1343219.3,1343219.3,4971,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244413,593922.00
06/22/2019 19:00,2,0.732,ACTIVE,213.29,339.95,60.017,1561244404,"201051344001158","174011545737251",28.67,23.50,0,330.33,356.78,21.3,18.7,0.159,1320385.7,1320385.7,4963,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244414,593923.00
06/22/2019 19:00,2,0.883,ACTIVE,213.51,341.45,59.996,1561244404,"201051344000917","174011545737251",28.78,26.00,0,330.03,360.38,25.8,23.0,0.194,1335103.3,1335103.3,4971,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244415,593924.00
06/22/2019 19:00,2,0.898,ACTIVE,213.51,338.74,60.001,1561244404,"201051344000417","174011545737251",18.65,23.50,0,329.73,352.57,17.0,14.5,0.124,1061045.3,1061045.3,4979,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244415,593925.00
06/22/2019 19:00,2,0.865,ACTIVE,213.51,341.15,59.975,1561244404,"201051344000685","174011545737251",28.39,23.50,0,330.33,360.38,24.9,22.1,0.203,1341434.8,1341434.8,4970,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244416,593926.00
06/22/2019 19:00,2,0.883,ACTIVE,213.74,341.45,60.001,1561244404,"201051344000651","174011545737251",28.69,25.00,0,331.23,360.69,25.7,22.9,0.199,1335210.1,1335210.1,4968,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244417,593927.00
06/22/2019 19:00,2,0.752,ACTIVE,213.06,339.65,60.033,1561244404,"201051344000594","174011545737251",28.65,23.50,0,329.43,356.78,21.9,19.2,0.164,1346081.1,1346081.1,4968,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244418,593928.00
06/22/2019 19:00,2,0.684,ACTIVE,213.51,340.25,60.001,1561244404,"201051344000469","174011545737251",29.64,24.00,0,330.63,357.08,20.6,17.9,0.150,1326035.3,1326035.3,4967,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244419,593929.00
06/22/2019 19:00,2,1.014,ACTIVE,213.74,342.95,59.990,1561244404,"201051344000585","174011545737251",29.08,24.00,0,330.63,363.09,29.9,27.0,0.225,1349744.2,1349744.2,4964,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244420,593930.00
06/22/2019 19:00,2,0.756,ACTIVE,213.96,341.45,59.996,1561244404,"201051344000853","174011545737251",28.15,25.00,0,332.43,357.98,21.6,18.9,0.159,1349053.2,1349053.2,4964,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244421,593931.00
06/22/2019 19:00,2,0.709,ACTIVE,213.51,339.65,59.996,1561244404,"201051344001145","174011545737251",30.87,22.80,0,331.53,360.69,22.1,19.4,0.150,1349920.8,1349920.8,4980,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244422,593932.00
06/22/2019 19:00,2,0.852,ACTIVE,213.74,340.85,60.001,1561244404,"201051344000438","174011545737251",28.75,23.80,0,330.63,360.38,24.8,22.0,0.186,1343370.4,1343370.4,4968,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244423,593933.00
06/22/2019 19:00,2,0.916,ACTIVE,213.29,339.95,59.996,1561244404,"201051344001135","174011545737251",28.67,24.50,0,329.43,359.78,26.6,23.8,0.194,1330433.5,1330433.5,4962,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244424,593934.00
06/22/2019 19:00,2,0.773,ACTIVE,213.29,339.34,59.953,1561244404,"201051344000983","174011545737251",28.69,25.00,0,330.33,356.48,22.5,19.8,0.164,1347052.4,1347052.4,4961,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244425,593935.00
06/22/2019 19:00,2,0.838,ACTIVE,213.74,339.65,59.975,1561244404,"201051344001203","174011545737251",29.00,25.80,0,331.53,360.38,24.6,21.9,0.190,1338331.5,1338331.5,4971,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244426,593936.00
06/22/2019 19:00,2,0.830,ACTIVE,213.29,339.34,60.006,1561244404,"201051344001230","174011545737251",28.33,23.00,0,328.22,357.98,23.8,21.1,0.181,1333586.6,1333586.6,4985,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244427,593937.00
06/22/2019 19:00,2,0.895,ACTIVE,213.06,340.85,59.996,1561244404,"201051344000646","174011545737251",28.88,23.80,0,330.03,360.99,26.2,23.3,0.194,1327446.8,1327446.8,4980,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244428,593938.00
06/22/2019 19:00,2,0.754,ACTIVE,213.51,339.65,60.022,1561244404,"201051344000867","174011545737251",28.23,25.00,0,330.03,356.18,21.6,18.9,0.150,1324290.3,1324290.3,4962,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244428,593939.00
06/22/2019 19:00,2,0.740,ACTIVE,213.74,342.05,60.001,1561244404,"201051344000633","174011545737251",28.45,24.00,0,331.23,358.58,21.4,18.7,0.159,1321465.3,1321465.3,4972,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244429,593940.00
06/22/2019 19:00,2,0.818,ACTIVE,213.06,339.95,59.990,1561244404,"201051344000955","174011545737251",29.04,24.80,0,329.13,358.28,24.1,21.3,0.177,1348025.4,1348025.4,4973,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244430,593941.00
06/22/2019 19:00,2,0.715,ACTIVE,213.51,339.95,59.996,1561244404,"201051344000648","174011545737251",28.61,23.80,0,331.83,356.18,20.7,18.1,0.155,1335725.8,1335725.8,4961,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244431,593942.00
06/22/2019 19:00,2,0.717,ACTIVE,213.74,340.55,60.028,1561244404,"201051344000645","174011545737251",28.21,25.50,0,331.83,356.78,20.5,17.9,0.155,1341122.4,1341122.4,4965,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244432,593943.00
06/22/2019 19:00,2,0.758,ACTIVE,213.29,340.25,60.006,1561244404,"201051344000569","174011545737251",28.39,25.30,0,331.23,356.78,21.9,19.2,0.164,1357817.1,1357817.1,4970,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244433,593944.00
06/22/2019 19:00,2,0.789,ACTIVE,213.51,343.25,59.964,1561244404,"179051228000119","174011545737251",28.51,28.00,0,331.83,360.69,22.8,20.0,0.168,144177.3,144177.3,5006,0,0,0,L,46974696,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561244434,593945.00
06/22/2019 19:15,2,0.625,ACTIVE,213.74,338.44,60.022,1561245304,"201051344000579","174011545737251",28.57,23.00,0,330.93,351.07,18.1,15.5,0.119,1358762.2,1358762.2,4969,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245306,593946.00
06/22/2019 19:15,2,0.623,ACTIVE,213.74,337.54,60.017,1561245304,"201051344001025","174011545737251",29.00,23.00,0,330.03,353.77,18.4,15.8,0.128,1342810.1,1342810.1,4968,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245306,593947.00
06/22/2019 19:15,2,0.570,ACTIVE,213.96,338.44,60.001,1561245304,"201051344001093","174011545737251",28.27,23.30,0,329.43,351.37,16.4,13.9,0.106,1325409.0,1325409.0,4973,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245307,593948.00
06/22/2019 19:15,2,0.607,ACTIVE,213.74,338.44,60.022,1561245304,"201051344000458","174011545737251",28.25,25.00,0,330.63,351.37,17.4,14.9,0.133,1340236.9,1340236.9,4961,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245308,593949.00
06/22/2019 19:15,2,0.617,ACTIVE,213.74,337.84,60.059,1561245304,"201051344000890","174011545737251",28.61,23.00,0,329.43,352.27,17.9,15.4,0.119,1340537.4,1340537.4,4971,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245309,593950.00
06/22/2019 19:15,2,0.582,ACTIVE,213.74,338.44,60.028,1561245304,"201051344000988","174011545737251",18.37,23.50,0,329.73,348.06,10.9,8.6,0.075,1024676.6,1024676.6,4965,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245310,593951.00
06/22/2019 19:15,2,0.604,ACTIVE,214.41,339.34,60.022,1561245304,"201051344000582","174011545737251",28.37,24.00,0,330.03,353.77,17.4,14.8,0.119,1318271.9,1318271.9,4961,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245311,593952.00
06/22/2019 19:15,2,0.613,ACTIVE,213.74,338.44,60.033,1561245304,"201051344000868","174011545737251",27.83,23.00,0,330.63,350.47,17.3,14.8,0.115,1326293.6,1326293.6,4962,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245312,593953.00
06/22/2019 19:15,2,0.594,ACTIVE,214.19,339.95,60.012,1561245304,"201051344000576","174011545737251",28.21,23.50,0,331.23,352.27,17.0,14.5,0.119,1343223.2,1343223.2,4972,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245313,593954.00
06/22/2019 19:15,2,0.588,ACTIVE,213.74,338.14,60.022,1561245304,"201051344001158","174011545737251",28.17,23.00,0,330.93,351.07,16.8,14.3,0.124,1320389.7,1320389.7,4964,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245314,593955.00
06/22/2019 19:15,2,0.611,ACTIVE,213.96,338.74,60.028,1561245304,"201051344000917","174011545737251",28.13,24.80,0,329.13,353.47,17.4,14.9,0.115,1335107.9,1335107.9,4972,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245315,593956.00
06/22/2019 19:15,2,0.643,ACTIVE,214.19,337.24,60.012,1561245304,"201051344000417","174011545737251",18.43,22.80,0,330.33,347.46,12.0,9.7,0.075,1061048.2,1061048.2,4980,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245316,593957.00
06/22/2019 19:15,2,0.576,ACTIVE,214.19,339.04,60.012,1561245304,"201051344000685","174011545737251",28.75,22.50,0,330.03,353.77,16.8,14.3,0.128,1341439.2,1341439.2,4971,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245317,593958.00
06/22/2019 19:15,2,0.609,ACTIVE,213.96,338.74,60.028,1561245304,"201051344000651","174011545737251",28.47,23.80,0,330.03,353.77,17.6,15.1,0.124,1335214.7,1335214.7,4969,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245318,593959.00
06/22/2019 19:15,2,0.607,ACTIVE,213.51,338.44,60.017,1561245304,"201051344000594","174011545737251",27.85,22.80,0,328.52,350.47,17.1,14.6,0.115,1346085.2,1346085.2,4969,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245319,593960.00
06/22/2019 19:15,2,0.604,ACTIVE,213.96,338.74,60.022,1561245304,"201051344000469","174011545737251",27.85,23.30,0,330.03,350.17,17.0,14.5,0.124,1326039.2,1326039.2,4968,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245320,593961.00
06/22/2019 19:15,2,0.707,ACTIVE,214.19,339.95,60.012,1561245304,"201051344000585","174011545737251",28.82,23.30,0,330.03,355.28,20.6,18.0,0.141,1349749.7,1349749.7,4965,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245320,593962.00
06/22/2019 19:15,2,0.598,ACTIVE,214.41,339.95,60.022,1561245304,"201051344000853","174011545737251",28.61,24.50,0,331.83,352.27,17.3,14.8,0.119,1349057.3,1349057.3,4965,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245321,593963.00
06/22/2019 19:15,2,0.582,ACTIVE,214.19,339.04,60.012,1561245304,"201051344001145","174011545737251",28.77,22.00,0,330.63,353.47,16.9,14.4,0.110,1349924.8,1349924.8,4981,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245322,593964.00
06/22/2019 19:15,2,0.605,ACTIVE,213.96,338.74,59.990,1561245304,"201051344000438","174011545737251",28.67,22.80,0,330.03,352.87,17.6,15.1,0.119,1343374.9,1343374.9,4969,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245323,593965.00
06/22/2019 19:15,2,0.650,ACTIVE,213.74,337.84,60.017,1561245304,"201051344001135","174011545737251",28.41,23.30,0,329.13,352.87,18.7,16.1,0.124,1330438.3,1330438.3,4963,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245324,593966.00
06/22/2019 19:15,2,0.621,ACTIVE,213.96,338.74,59.996,1561245304,"201051344000983","174011545737251",28.77,24.50,0,330.03,350.77,18.2,15.6,0.124,1347056.7,1347056.7,4962,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245325,593967.00
06/22/2019 19:15,2,0.598,ACTIVE,214.19,337.84,60.022,1561245304,"201051344001203","174011545737251",28.19,24.30,0,330.03,353.17,17.1,14.6,0.119,1338335.9,1338335.9,4972,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245326,593968.00
06/22/2019 19:15,2,0.582,ACTIVE,213.74,337.84,60.033,1561245304,"201051344001230","174011545737251",28.19,22.30,0,327.32,351.07,16.7,14.2,0.115,1333590.9,1333590.9,4986,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245327,593969.00
06/22/2019 19:15,2,0.615,ACTIVE,213.51,338.14,60.022,1561245304,"201051344000646","174011545737251",28.94,23.00,0,329.13,353.17,18.1,15.5,0.124,1327451.6,1327451.6,4981,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245328,593970.00
06/22/2019 19:15,2,0.600,ACTIVE,213.96,337.24,60.022,1561245304,"201051344000867","174011545737251",28.31,23.80,0,330.63,350.17,17.2,14.7,0.110,1324294.3,1324294.3,4963,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245329,593971.00
06/22/2019 19:15,2,0.582,ACTIVE,214.19,339.65,60.028,1561245304,"201051344000633","174011545737251",28.69,23.00,0,330.63,352.87,16.9,14.4,0.115,1321469.3,1321469.3,4973,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245330,593972.00
06/22/2019 19:15,2,0.619,ACTIVE,213.51,337.84,60.017,1561245304,"201051344000955","174011545737251",28.23,23.80,0,328.52,351.37,17.7,15.2,0.119,1348029.8,1348029.8,4974,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245331,593973.00
06/22/2019 19:15,2,0.609,ACTIVE,213.96,338.74,60.022,1561245304,"201051344000648","174011545737251",28.31,23.00,0,330.93,350.77,17.5,14.9,0.124,1335729.8,1335729.8,4962,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245332,593974.00
06/22/2019 19:15,2,0.605,ACTIVE,214.19,339.34,60.022,1561245304,"201051344000645","174011545737251",27.63,24.50,0,330.63,350.17,17.0,14.5,0.119,1341126.3,1341126.3,4966,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245333,593975.00
06/22/2019 19:15,2,0.604,ACTIVE,213.74,339.04,60.033,1561245304,"201051344000569","174011545737251",28.39,24.50,0,331.23,350.47,17.4,14.9,0.124,1357821.2,1357821.2,4971,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245335,593976.00
06/22/2019 19:15,2,0.660,ACTIVE,214.19,342.05,60.028,1561245304,"179051228000119","174011545737251",28.23,27.30,0,330.63,355.28,18.9,16.3,0.124,144181.7,144181.7,5007,0,0,0,L,46974696,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561245336,593977.00
06/22/2019 19:30,2,0.662,ACTIVE,213.74,339.04,60.075,1561246204,"201051344000579","174011545737251",28.71,22.50,0,319.51,347.46,19.3,16.7,0.133,1358766.0,1358766.0,4970,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246206,593978.00
06/22/2019 19:30,2,0.615,ACTIVE,213.51,337.54,60.070,1561246204,"201051344001025","174011545737251",28.61,22.00,0,320.11,348.06,17.9,15.3,0.124,1342813.7,1342813.7,4969,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246207,593979.00
06/22/2019 19:30,2,0.596,ACTIVE,213.96,337.84,60.043,1561246204,"201051344001093","174011545737251",28.23,22.50,0,321.61,346.26,17.1,14.6,0.106,1325412.3,1325412.3,4974,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246208,593980.00
06/22/2019 19:30,2,0.648,ACTIVE,213.74,338.74,60.049,1561246204,"201051344000458","174011545737251",28.25,24.50,0,319.21,347.46,18.6,16.0,0.133,1340240.6,1340240.6,4962,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246208,593981.00
06/22/2019 19:30,2,0.625,ACTIVE,213.51,336.64,60.038,1561246204,"201051344000890","174011545737251",28.43,22.00,0,320.11,347.16,18.1,15.5,0.115,1340541.0,1340541.0,4972,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246209,593982.00
06/22/2019 19:30,2,0.633,ACTIVE,213.51,338.74,60.022,1561246204,"201051344000988","174011545737251",18.19,23.00,0,319.21,345.96,11.7,9.3,0.088,1024678.8,1024678.8,4966,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246210,593983.00
06/22/2019 19:30,2,0.594,ACTIVE,213.96,338.74,60.038,1561246204,"201051344000582","174011545737251",28.29,22.50,0,319.81,348.06,17.1,14.5,0.119,1318275.3,1318275.3,4962,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246211,593984.00
06/22/2019 19:30,2,0.646,ACTIVE,213.51,338.74,60.033,1561246204,"201051344000868","174011545737251",28.05,22.30,0,319.21,348.06,18.4,15.8,0.128,1326297.2,1326297.2,4963,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246212,593985.00
06/22/2019 19:30,2,0.635,ACTIVE,214.19,340.55,60.022,1561246204,"201051344000576","174011545737251",28.35,23.00,0,321.61,348.36,18.3,15.7,0.128,1343226.8,1343226.8,4973,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246213,593986.00
06/22/2019 19:30,2,0.625,ACTIVE,213.74,339.04,60.043,1561246204,"201051344001158","174011545737251",28.19,22.80,0,319.51,348.06,17.9,15.4,0.128,1320393.2,1320393.2,4965,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246214,593987.00
06/22/2019 19:30,2,0.590,ACTIVE,213.74,338.74,60.028,1561246204,"201051344000917","174011545737251",28.47,23.50,0,320.41,347.16,17.0,14.5,0.119,1335111.3,1335111.3,4973,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246215,593988.00
06/22/2019 19:30,2,0.643,ACTIVE,213.74,336.94,60.043,1561246204,"201051344000417","174011545737251",18.39,22.00,0,322.21,344.45,12.0,9.7,0.075,1061050.4,1061050.4,4981,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246216,593989.00
06/22/2019 19:30,2,0.586,ACTIVE,213.96,338.74,60.038,1561246204,"201051344000685","174011545737251",28.59,21.80,0,320.11,347.46,17.0,14.5,0.128,1341442.5,1341442.5,4972,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246217,593990.00
06/22/2019 19:30,2,0.613,ACTIVE,213.74,338.14,60.001,1561246204,"201051344000651","174011545737251",28.07,22.30,0,321.01,347.16,17.5,14.9,0.115,1335218.2,1335218.2,4970,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246218,593991.00
06/22/2019 19:30,2,0.637,ACTIVE,213.51,339.04,60.028,1561246204,"201051344000594","174011545737251",28.37,22.00,0,317.40,347.16,18.4,15.8,0.128,1346088.8,1346088.8,4970,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246219,593992.00
06/22/2019 19:30,2,0.637,ACTIVE,213.96,339.95,60.028,1561246204,"201051344000469","174011545737251",28.35,23.00,0,318.30,347.16,18.3,15.7,0.137,1326042.9,1326042.9,4969,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246220,593993.00
06/22/2019 19:30,2,0.672,ACTIVE,213.96,339.04,60.028,1561246204,"201051344000585","174011545737251",28.11,22.50,0,319.81,349.26,19.1,16.5,0.133,1349753.7,1349753.7,4966,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246221,593994.00
06/22/2019 19:30,2,0.635,ACTIVE,214.19,340.55,60.065,1561246204,"201051344000853","174011545737251",28.71,24.00,0,323.11,348.36,18.5,15.9,0.133,1349061.0,1349061.0,4966,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246222,593995.00
06/22/2019 19:30,2,0.604,ACTIVE,213.96,338.74,60.017,1561246204,"201051344001145","174011545737251",28.23,21.30,0,323.41,347.76,17.3,14.8,0.115,1349928.2,1349928.2,4982,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246223,593996.00
06/22/2019 19:30,2,0.613,ACTIVE,213.96,338.74,60.038,1561246204,"201051344000438","174011545737251",29.16,22.00,0,319.81,347.76,18.1,15.6,0.124,1343378.5,1343378.5,4970,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246224,593997.00
06/22/2019 19:30,2,0.648,ACTIVE,213.51,336.64,60.028,1561246204,"201051344001135","174011545737251",28.49,22.30,0,319.81,348.06,18.7,16.2,0.124,1330442.1,1330442.1,4964,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246225,593998.00
06/22/2019 19:30,2,0.662,ACTIVE,213.74,339.04,60.038,1561246204,"201051344000983","174011545737251",28.84,24.00,0,318.30,348.36,19.4,16.8,0.137,1347060.5,1347060.5,4963,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246225,593999.00
06/22/2019 19:30,2,0.607,ACTIVE,213.96,337.54,60.038,1561246204,"201051344001203","174011545737251",28.13,23.00,0,321.01,347.46,17.3,14.8,0.119,1338339.3,1338339.3,4973,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246226,594000.00
06/22/2019 19:30,2,0.594,ACTIVE,213.51,336.94,60.012,1561246204,"201051344001230","174011545737251",28.37,21.50,0,320.11,345.96,17.1,14.6,0.115,1333594.2,1333594.2,4987,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246227,594001.00
06/22/2019 19:30,2,0.613,ACTIVE,213.29,338.44,60.028,1561246204,"201051344000646","174011545737251",28.80,22.00,0,319.51,347.76,17.9,15.4,0.124,1327455.2,1327455.2,4982,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246228,594002.00
06/22/2019 19:30,2,0.645,ACTIVE,213.74,338.14,60.033,1561246204,"201051344000867","174011545737251",28.17,23.30,0,318.91,347.16,18.4,15.9,0.119,1324298.0,1324298.0,4964,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246229,594003.00
06/22/2019 19:30,2,0.629,ACTIVE,213.96,340.55,59.996,1561246204,"201051344000633","174011545737251",28.45,22.30,0,319.51,348.96,18.1,15.6,0.124,1321472.9,1321472.9,4974,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246230,594004.00
06/22/2019 19:30,2,0.641,ACTIVE,213.29,338.74,60.038,1561246204,"201051344000955","174011545737251",28.67,22.80,0,320.11,346.26,18.6,16.1,0.128,1348033.5,1348033.5,4975,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246231,594005.00
06/22/2019 19:30,2,0.650,ACTIVE,213.74,339.04,60.012,1561246204,"201051344000648","174011545737251",28.15,22.50,0,319.51,347.76,18.6,16.0,0.133,1335733.5,1335733.5,4963,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246232,594006.00
06/22/2019 19:30,2,0.635,ACTIVE,214.19,339.65,60.049,1561246204,"201051344000645","174011545737251",28.23,23.80,0,320.11,348.36,18.2,15.7,0.124,1341129.9,1341129.9,4967,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246233,594007.00
06/22/2019 19:30,2,0.652,ACTIVE,213.74,339.04,60.033,1561246204,"201051344000569","174011545737251",28.25,24.00,0,318.30,347.16,18.7,16.1,0.133,1357824.8,1357824.8,4972,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246234,594008.00
06/22/2019 19:30,2,0.701,ACTIVE,213.96,342.65,60.038,1561246204,"179051228000119","174011545737251",28.25,26.80,0,324.02,351.67,20.1,17.5,0.133,144185.7,144185.7,5008,0,0,0,L,46974696,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561246235,594009.00
06/22/2019 19:45,2,0.658,ACTIVE,213.96,339.04,60.054,1561247104,"201051344000579","174011545737251",28.23,22.30,0,330.33,348.66,18.9,16.3,0.128,1358770.0,1358770.0,4971,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247105,594010.00
06/22/2019 19:45,2,0.637,ACTIVE,214.41,337.84,60.059,1561247104,"201051344001025","174011545737251",24.65,21.50,0,329.43,347.46,15.9,13.4,0.124,1342817.4,1342817.4,4970,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247106,594011.00
06/22/2019 19:45,2,0.580,ACTIVE,214.64,339.65,60.054,1561247104,"201051344001093","174011545737251",28.49,21.80,0,329.73,346.26,16.8,14.2,0.106,1325415.8,1325415.8,4975,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247107,594012.00
06/22/2019 19:45,2,0.629,ACTIVE,213.74,338.44,60.049,1561247104,"201051344000458","174011545737251",28.49,24.30,0,330.33,348.66,18.1,15.6,0.128,1340244.4,1340244.4,4963,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247108,594013.00
06/22/2019 19:45,2,0.609,ACTIVE,214.41,338.14,60.054,1561247104,"201051344000890","174011545737251",28.73,21.50,0,328.52,346.86,17.8,15.2,0.119,1340544.7,1340544.7,4973,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247108,594014.00
06/22/2019 19:45,2,0.621,ACTIVE,213.96,339.04,60.059,1561247104,"201051344000988","174011545737251",18.11,22.80,0,329.13,347.16,11.4,9.1,0.080,1024681.0,1024681.0,4967,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247109,594015.00
06/22/2019 19:45,2,0.578,ACTIVE,215.09,339.65,60.059,1561247104,"201051344000582","174011545737251",28.41,22.00,0,330.63,347.46,16.7,14.2,0.115,1318278.7,1318278.7,4963,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247110,594016.00
06/22/2019 19:45,2,0.625,ACTIVE,213.96,339.04,60.075,1561247104,"201051344000868","174011545737251",28.41,22.00,0,329.73,349.26,18.0,15.5,0.124,1326301.0,1326301.0,4964,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247111,594017.00
06/22/2019 19:45,2,0.613,ACTIVE,214.19,340.25,60.059,1561247104,"201051344000576","174011545737251",28.57,22.50,0,331.23,350.47,17.8,15.3,0.128,1343230.5,1343230.5,4974,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247112,594018.00
06/22/2019 19:45,2,0.617,ACTIVE,213.96,339.04,60.049,1561247104,"201051344001158","174011545737251",27.99,22.30,0,329.73,348.36,17.5,15.0,0.133,1320396.8,1320396.8,4966,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247113,594019.00
06/22/2019 19:45,2,0.566,ACTIVE,214.64,339.65,60.049,1561247104,"201051344000917","174011545737251",28.75,22.80,0,329.13,346.56,16.5,14.0,0.110,1335114.7,1335114.7,4974,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247114,594020.00
06/22/2019 19:45,2,0.623,ACTIVE,214.87,338.14,60.054,1561247104,"201051344000417","174011545737251",18.59,21.50,0,329.13,343.55,11.8,9.4,0.071,1061052.7,1061052.7,4982,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247115,594021.00
06/22/2019 19:45,2,0.576,ACTIVE,214.87,339.95,60.059,1561247104,"201051344000685","174011545737251",28.53,21.30,0,329.43,347.46,16.6,14.1,0.119,1341446.0,1341446.0,4973,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247116,594022.00
06/22/2019 19:45,2,0.598,ACTIVE,214.87,339.95,60.049,1561247104,"201051344000651","174011545737251",28.31,21.80,0,329.73,347.16,17.2,14.6,0.119,1335221.8,1335221.8,4971,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247117,594023.00
06/22/2019 19:45,2,0.609,ACTIVE,213.74,339.04,60.049,1561247104,"201051344000594","174011545737251",28.90,22.00,0,329.13,348.36,17.9,15.3,0.119,1346092.5,1346092.5,4971,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247118,594024.00
06/22/2019 19:45,2,0.609,ACTIVE,214.19,339.34,60.049,1561247104,"201051344000469","174011545737251",28.90,22.80,0,330.03,348.96,17.9,15.3,0.133,1326046.6,1326046.6,4970,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247119,594025.00
06/22/2019 19:45,2,0.637,ACTIVE,214.87,340.25,60.075,1561247104,"201051344000585","174011545737251",28.94,22.00,0,330.33,347.76,18.8,16.2,0.124,1349757.6,1349757.6,4967,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247120,594026.00
06/22/2019 19:45,2,0.625,ACTIVE,214.64,340.55,60.054,1561247104,"201051344000853","174011545737251",28.61,23.50,0,332.73,350.17,18.1,15.6,0.124,1349064.7,1349064.7,4967,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247121,594027.00
06/22/2019 19:45,2,0.578,ACTIVE,214.87,339.95,60.059,1561247104,"201051344001145","174011545737251",28.47,21.00,0,330.93,347.46,16.7,14.2,0.110,1349931.7,1349931.7,4983,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247122,594028.00
06/22/2019 19:45,2,0.604,ACTIVE,214.87,339.65,60.059,1561247104,"201051344000438","174011545737251",29.16,21.50,0,329.43,348.06,17.9,15.3,0.119,1343382.2,1343382.2,4971,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247122,594029.00
06/22/2019 19:45,2,0.635,ACTIVE,214.41,339.04,60.043,1561247104,"201051344001135","174011545737251",28.51,21.50,0,328.82,348.06,18.4,15.8,0.124,1330445.9,1330445.9,4965,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247123,594030.00
06/22/2019 19:45,2,0.648,ACTIVE,213.96,338.74,60.075,1561247104,"201051344000983","174011545737251",28.80,23.80,0,330.33,348.66,19.0,16.4,0.128,1347064.5,1347064.5,4964,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247124,594031.00
06/22/2019 19:45,2,0.600,ACTIVE,214.64,338.74,60.054,1561247104,"201051344001203","174011545737251",27.85,22.30,0,329.73,347.46,16.9,14.4,0.119,1338342.8,1338342.8,4974,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247125,594032.00
06/22/2019 19:45,2,0.578,ACTIVE,214.41,338.14,60.070,1561247104,"201051344001230","174011545737251",28.25,21.00,0,327.62,346.26,16.5,14.0,0.110,1333597.6,1333597.6,4988,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247126,594033.00
06/22/2019 19:45,2,0.611,ACTIVE,214.19,338.74,60.054,1561247104,"201051344000646","174011545737251",28.33,21.50,0,329.13,347.46,17.6,15.0,0.119,1327458.8,1327458.8,4983,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247127,594034.00
06/22/2019 19:45,2,0.621,ACTIVE,214.19,338.44,60.054,1561247104,"201051344000867","174011545737251",28.35,22.80,0,329.43,347.46,17.9,15.3,0.119,1324301.7,1324301.7,4965,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247128,594035.00
06/22/2019 19:45,2,0.615,ACTIVE,214.41,340.55,60.049,1561247104,"201051344000633","174011545737251",28.37,22.00,0,330.03,349.56,17.7,15.1,0.128,1321476.6,1321476.6,4975,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247129,594036.00
06/22/2019 19:45,2,0.623,ACTIVE,214.19,339.04,60.049,1561247104,"201051344000955","174011545737251",28.94,21.80,0,327.02,347.46,18.3,15.8,0.128,1348037.3,1348037.3,4976,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247130,594037.00
06/22/2019 19:45,2,0.633,ACTIVE,214.19,339.34,60.075,1561247104,"201051344000648","174011545737251",28.25,22.30,0,331.83,349.26,18.1,15.6,0.128,1335737.3,1335737.3,4964,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247131,594038.00
06/22/2019 19:45,2,0.623,ACTIVE,214.41,339.65,60.054,1561247104,"201051344000645","174011545737251",28.19,23.30,0,330.63,349.56,17.8,15.3,0.128,1341133.5,1341133.5,4968,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247132,594039.00
06/22/2019 19:45,2,0.641,ACTIVE,213.96,339.34,60.043,1561247104,"201051344000569","174011545737251",28.17,23.80,0,330.93,349.26,18.3,15.8,0.128,1357828.6,1357828.6,4973,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247133,594040.00
06/22/2019 19:45,2,0.686,ACTIVE,214.19,342.65,60.070,1561247104,"179051228000119","174011545737251",28.37,26.50,0,331.83,352.87,19.8,17.1,0.133,144189.8,144189.8,5009,0,0,0,L,46974696,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561247134,594041.00
06/22/2019 20:00,2,0.584,ACTIVE,213.51,337.84,60.028,1561248004,"201051344000579","174011545737251",28.80,21.50,0,330.63,348.36,17.1,14.6,0.110,1358773.7,1358773.7,4972,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248005,594042.00
06/22/2019 20:00,2,0.539,ACTIVE,214.41,337.84,60.033,1561248004,"201051344001025","174011545737251",28.67,21.00,0,329.13,347.46,15.7,13.2,0.097,1342820.8,1342820.8,4971,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248006,594043.00
06/22/2019 20:00,2,0.521,ACTIVE,214.41,338.44,60.022,1561248004,"201051344001093","174011545737251",27.95,21.30,0,331.53,347.76,14.8,12.4,0.088,1325418.9,1325418.9,4976,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248007,594044.00
06/22/2019 20:00,2,0.564,ACTIVE,213.51,337.54,60.033,1561248004,"201051344000458","174011545737251",28.23,23.30,0,329.13,348.06,16.2,13.7,0.115,1340247.8,1340247.8,4964,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248008,594045.00
06/22/2019 20:00,2,0.543,ACTIVE,214.41,338.14,60.028,1561248004,"201051344000890","174011545737251",28.41,21.00,0,330.33,348.36,15.7,13.2,0.093,1340548.1,1340548.1,4974,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248009,594046.00
06/22/2019 20:00,2,0.549,ACTIVE,213.74,338.14,60.033,1561248004,"201051344000988","174011545737251",18.17,22.00,0,330.33,346.86,10.1,7.8,0.066,1024682.9,1024682.9,4968,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248010,594047.00
06/22/2019 20:00,2,0.521,ACTIVE,214.87,339.04,60.028,1561248004,"201051344000582","174011545737251",27.83,21.00,0,331.23,348.36,14.8,12.3,0.097,1318281.9,1318281.9,4964,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248011,594048.00
06/22/2019 20:00,2,0.566,ACTIVE,213.74,337.84,60.038,1561248004,"201051344000868","174011545737251",27.73,21.80,0,330.03,348.06,16.0,13.5,0.106,1326304.4,1326304.4,4965,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248012,594049.00
06/22/2019 20:00,2,0.553,ACTIVE,214.19,339.95,60.059,1561248004,"201051344000576","174011545737251",28.29,22.30,0,331.83,349.56,15.8,13.4,0.106,1343233.9,1343233.9,4975,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248013,594050.00
06/22/2019 20:00,2,0.537,ACTIVE,213.74,338.14,60.059,1561248004,"201051344001158","174011545737251",28.65,21.50,0,330.33,348.06,15.6,13.1,0.106,1320400.2,1320400.2,4967,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248014,594051.00
06/22/2019 20:00,2,0.502,ACTIVE,214.41,339.04,60.028,1561248004,"201051344000917","174011545737251",28.23,22.00,0,329.13,348.06,14.4,12.0,0.088,1335117.8,1335117.8,4975,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248015,594052.00
06/22/2019 20:00,2,0.557,ACTIVE,214.64,337.24,60.033,1561248004,"201051344000417","174011545737251",18.47,20.70,0,331.83,345.06,10.4,8.1,0.062,1061054.8,1061054.8,4983,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248015,594053.00
06/22/2019 20:00,2,0.512,ACTIVE,214.87,339.34,60.028,1561248004,"201051344000685","174011545737251",28.13,20.70,0,331.23,348.36,14.6,12.2,0.106,1341449.1,1341449.1,4974,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248016,594054.00
06/22/2019 20:00,2,0.525,ACTIVE,214.64,339.04,60.033,1561248004,"201051344000651","174011545737251",28.65,21.30,0,331.53,348.06,15.2,12.8,0.097,1335225.1,1335225.1,4972,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248017,594055.00
06/22/2019 20:00,2,0.545,ACTIVE,213.51,337.84,60.001,1561248004,"201051344000594","174011545737251",28.51,21.50,0,329.73,348.06,15.8,13.3,0.106,1346095.9,1346095.9,4972,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248018,594056.00
06/22/2019 20:00,2,0.545,ACTIVE,213.74,337.84,60.033,1561248004,"201051344000469","174011545737251",28.59,22.30,0,330.33,348.36,15.8,13.4,0.110,1326050.0,1326050.0,4971,0,0,0,L,1122011218,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248019,594057.00
06/22/2019 20:00,2,0.576,ACTIVE,214.64,339.34,60.038,1561248004,"201051344000585","174011545737251",28.41,21.50,0,331.23,348.66,16.6,14.1,0.110,1349761.2,1349761.2,4968,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248020,594058.00
