ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 20:00,2,0.559,ACTIVE,214.41,339.34,60.028,1561248004,"201051344000853","174011545737251",28.19,23.00,0,331.83,349.86,15.9,13.5,0.106,1349068.2,1349068.2,4968,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248021,594059.00
06/22/2019 20:00,2,0.512,ACTIVE,214.87,338.44,60.033,1561248004,"201051344001145","174011545737251",27.14,20.00,0,332.13,349.26,14.1,11.7,0.088,1349934.8,1349934.8,4984,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248022,594060.00
06/22/2019 20:00,2,0.537,ACTIVE,214.64,339.04,60.028,1561248004,"201051344000438","174011545737251",28.84,21.00,0,330.93,348.96,15.7,13.2,0.102,1343385.6,1343385.6,4972,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248023,594061.00
06/22/2019 20:00,2,0.564,ACTIVE,213.96,337.84,59.996,1561248004,"201051344001135","174011545737251",28.43,21.30,0,329.73,347.46,16.3,13.8,0.097,1330449.4,1330449.4,4966,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248024,594062.00
06/22/2019 20:00,2,0.580,ACTIVE,213.51,337.84,60.001,1561248004,"201051344000983","174011545737251",28.57,22.80,0,330.33,347.76,16.8,14.3,0.115,1347068.1,1347068.1,4965,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248025,594063.00
06/22/2019 20:00,2,0.523,ACTIVE,214.64,337.54,60.022,1561248004,"201051344001203","174011545737251",28.33,21.80,0,331.53,348.06,15.0,12.6,0.093,1338346.0,1338346.0,4975,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248026,594064.00
06/22/2019 20:00,2,0.512,ACTIVE,214.41,337.84,60.033,1561248004,"201051344001230","174011545737251",27.61,20.30,0,329.43,345.96,14.3,11.9,0.088,1333600.7,1333600.7,4989,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248027,594065.00
06/22/2019 20:00,2,0.531,ACTIVE,213.96,338.44,60.028,1561248004,"201051344000646","174011545737251",28.86,21.00,0,330.03,348.06,15.6,13.1,0.102,1327462.2,1327462.2,4984,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248028,594066.00
06/22/2019 20:00,2,0.551,ACTIVE,213.74,337.24,60.028,1561248004,"201051344000867","174011545737251",28.29,22.50,0,330.33,347.46,15.8,13.3,0.097,1324305.1,1324305.1,4966,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248028,594067.00
06/22/2019 20:00,2,0.549,ACTIVE,214.19,339.95,60.028,1561248004,"201051344000633","174011545737251",28.23,21.50,0,331.23,349.56,15.7,13.3,0.102,1321479.9,1321479.9,4976,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248029,594068.00
06/22/2019 20:00,2,0.564,ACTIVE,213.96,337.84,60.054,1561248004,"201051344000955","174011545737251",28.51,21.50,0,329.13,348.36,16.3,13.8,0.102,1348040.8,1348040.8,4977,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248030,594069.00
06/22/2019 20:00,2,0.561,ACTIVE,213.96,337.84,60.065,1561248004,"201051344000648","174011545737251",28.29,21.80,0,330.63,348.66,16.1,13.6,0.110,1335740.7,1335740.7,4965,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248031,594070.00
06/22/2019 20:00,2,0.539,ACTIVE,214.19,338.74,60.033,1561248004,"201051344000645","174011545737251",28.45,22.80,0,331.23,348.96,15.6,13.1,0.102,1341136.9,1341136.9,4969,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248032,594071.00
06/22/2019 20:00,2,0.564,ACTIVE,213.74,338.14,60.033,1561248004,"201051344000569","174011545737251",28.31,23.30,0,330.63,348.66,16.2,13.7,0.110,1357832.1,1357832.1,4974,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248033,594072.00
06/22/2019 20:00,2,0.596,ACTIVE,213.96,341.75,60.033,1561248004,"179051228000119","174011545737251",29.00,26.30,0,331.53,352.57,17.5,15.0,0.110,144193.6,144193.6,5010,0,0,0,L,46974696,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248034,594073.00
06/22/2019 20:15,2,0.553,ACTIVE,214.41,338.74,60.012,1561248904,"201051344000579","174011545737251",28.69,21.00,0,330.03,346.26,16.1,13.6,0.097,1358777.3,1358777.3,4973,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248905,594074.00
06/22/2019 20:15,2,0.504,ACTIVE,214.64,337.84,60.022,1561248904,"201051344001025","174011545737251",28.80,20.30,0,331.53,346.56,14.8,12.3,0.093,1342824.0,1342824.0,4972,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248906,594075.00
06/22/2019 20:15,2,0.490,ACTIVE,214.64,338.14,60.017,1561248904,"201051344001093","174011545737251",28.43,20.70,0,331.23,345.66,14.1,11.7,0.084,1325422.0,1325422.0,4977,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248907,594076.00
06/22/2019 20:15,2,0.518,ACTIVE,214.19,337.84,60.006,1561248904,"201051344000458","174011545737251",28.78,22.80,0,330.33,345.96,15.1,12.6,0.102,1340251.2,1340251.2,4965,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248908,594077.00
06/22/2019 20:15,2,0.514,ACTIVE,214.41,337.84,60.017,1561248904,"201051344000890","174011545737251",28.37,20.70,0,330.33,346.26,14.8,12.3,0.084,1340551.4,1340551.4,4975,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248909,594078.00
06/22/2019 20:15,2,0.516,ACTIVE,214.19,338.74,60.017,1561248904,"201051344000988","174011545737251",17.89,22.30,0,329.43,345.36,9.4,7.1,0.071,1024684.9,1024684.9,4969,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248910,594079.00
06/22/2019 20:15,2,0.500,ACTIVE,215.09,338.74,60.017,1561248904,"201051344000582","174011545737251",27.81,20.30,0,330.93,345.96,14.1,11.7,0.088,1318285.0,1318285.0,4965,0,0,0,L,1122011218,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248911,594080.00
06/22/2019 20:15,2,0.527,ACTIVE,214.19,338.44,60.017,1561248904,"201051344000868","174011545737251",28.19,22.00,0,329.73,346.26,15.1,12.6,0.093,1326307.8,1326307.8,4966,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248912,594081.00
06/22/2019 20:15,2,0.508,ACTIVE,214.64,339.65,60.017,1561248904,"201051344000576","174011545737251",28.69,22.50,0,331.23,348.06,14.8,12.3,0.097,1343237.2,1343237.2,4976,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248913,594082.00
06/22/2019 20:15,2,0.520,ACTIVE,214.19,338.74,60.017,1561248904,"201051344001158","174011545737251",27.97,21.50,0,329.73,346.56,14.8,12.3,0.097,1320403.5,1320403.5,4968,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248913,594083.00
06/22/2019 20:15,2,0.510,ACTIVE,214.64,338.74,60.028,1561248904,"201051344000917","174011545737251",24.05,21.50,0,330.33,346.26,12.4,10.1,0.075,1335120.7,1335120.7,4976,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248914,594084.00
06/22/2019 20:15,2,0.539,ACTIVE,214.87,337.84,60.054,1561248904,"201051344000417","174011545737251",18.19,20.30,0,331.23,343.85,9.9,7.7,0.057,1061056.9,1061056.9,4984,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248915,594085.00
06/22/2019 20:15,2,0.492,ACTIVE,214.87,339.34,60.043,1561248904,"201051344000685","174011545737251",27.63,20.00,0,330.63,347.16,13.8,11.4,0.093,1341452.2,1341452.2,4975,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248916,594086.00
06/22/2019 20:15,2,0.508,ACTIVE,214.87,339.04,60.022,1561248904,"201051344000651","174011545737251",28.39,20.70,0,332.13,346.86,14.7,12.2,0.088,1335228.3,1335228.3,4973,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248917,594087.00
06/22/2019 20:15,2,0.533,ACTIVE,213.96,339.04,60.049,1561248904,"201051344000594","174011545737251",28.25,21.30,0,329.13,345.96,15.2,12.8,0.093,1346099.3,1346099.3,4973,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248918,594088.00
06/22/2019 20:15,2,0.525,ACTIVE,214.41,339.04,60.022,1561248904,"201051344000469","174011545737251",28.27,22.30,0,329.13,346.56,15.1,12.6,0.102,1326053.3,1326053.3,4972,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248919,594089.00
06/22/2019 20:15,2,0.555,ACTIVE,214.87,339.34,60.022,1561248904,"201051344000585","174011545737251",28.29,21.00,0,330.33,346.86,15.9,13.5,0.102,1349764.8,1349764.8,4969,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248920,594090.00
06/22/2019 20:15,2,0.523,ACTIVE,215.09,340.85,60.028,1561248904,"201051344000853","174011545737251",28.59,23.00,0,332.13,347.76,15.2,12.7,0.102,1349071.5,1349071.5,4969,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248921,594091.00
06/22/2019 20:15,2,0.471,ACTIVE,214.87,339.04,60.022,1561248904,"201051344001145","174011545737251",28.29,19.50,0,332.13,346.26,13.5,11.1,0.080,1349937.7,1349937.7,4985,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248922,594092.00
06/22/2019 20:15,2,0.521,ACTIVE,214.87,339.04,60.006,1561248904,"201051344000438","174011545737251",28.29,20.30,0,331.23,346.26,15.0,12.5,0.088,1343388.9,1343388.9,4973,0,0,0,L,1122011218,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248923,594093.00
06/22/2019 20:15,2,0.539,ACTIVE,214.41,337.54,60.012,1561248904,"201051344001135","174011545737251",28.49,20.70,0,329.73,346.86,15.6,13.1,0.093,1330452.9,1330452.9,4967,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248924,594094.00
06/22/2019 20:15,2,0.551,ACTIVE,214.41,338.44,60.012,1561248904,"201051344000983","174011545737251",28.55,22.80,0,329.13,346.26,15.9,13.5,0.102,1347071.7,1347071.7,4966,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248925,594095.00
06/22/2019 20:15,2,0.502,ACTIVE,214.87,338.14,60.054,1561248904,"201051344001203","174011545737251",28.41,21.00,0,330.33,346.56,14.5,12.0,0.088,1338349.2,1338349.2,4976,0,0,0,L,1122011218,1,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248925,594096.00
06/22/2019 20:15,2,0.479,ACTIVE,214.41,337.24,60.033,1561248904,"201051344001230","174011545737251",28.19,19.80,0,329.43,345.36,13.7,11.3,0.084,1333603.6,1333603.6,4990,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248927,594097.00
06/22/2019 20:15,2,0.514,ACTIVE,214.41,338.74,60.022,1561248904,"201051344000646","174011545737251",28.77,20.70,0,330.03,345.96,15.0,12.6,0.093,1327465.5,1327465.5,4985,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248928,594098.00
06/22/2019 20:15,2,0.523,ACTIVE,214.41,338.14,60.028,1561248904,"201051344000867","174011545737251",28.41,22.80,0,329.73,345.96,15.1,12.6,0.093,1324308.4,1324308.4,4967,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248929,594099.00
06/22/2019 20:15,2,0.525,ACTIVE,214.64,340.85,60.033,1561248904,"201051344000633","174011545737251",28.17,21.80,0,330.33,348.06,15.0,12.6,0.102,1321483.2,1321483.2,4977,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248930,594100.00
06/22/2019 20:15,2,0.539,ACTIVE,214.19,338.14,60.022,1561248904,"201051344000955","174011545737251",28.51,21.50,0,329.43,346.26,15.6,13.1,0.097,1348044.3,1348044.3,4978,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248931,594101.00
06/22/2019 20:15,2,0.535,ACTIVE,214.41,339.04,60.038,1561248904,"201051344000648","174011545737251",28.25,21.50,0,330.63,347.16,15.3,12.9,0.093,1335744.2,1335744.2,4966,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248932,594102.00
06/22/2019 20:15,2,0.525,ACTIVE,214.64,339.34,60.028,1561248904,"201051344000645","174011545737251",27.79,23.00,0,330.93,347.16,14.8,12.4,0.097,1341140.1,1341140.1,4970,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248933,594103.00
06/22/2019 20:15,2,0.531,ACTIVE,214.41,338.74,60.022,1561248904,"201051344000569","174011545737251",28.37,23.30,0,330.33,346.56,15.3,12.8,0.102,1357835.5,1357835.5,4975,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248934,594104.00
06/22/2019 20:15,2,0.580,ACTIVE,214.41,342.35,60.022,1561248904,"179051228000119","174011545737251",28.33,26.30,0,330.93,350.77,16.6,14.1,0.102,144197.3,144197.3,5011,0,0,0,L,46974696,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561248935,594105.00
06/22/2019 20:30,2,0.539,ACTIVE,214.41,338.44,60.028,1561249804,"201051344000579","174011545737251",28.53,21.00,0,331.23,346.86,15.6,13.1,0.093,1358780.5,1358780.5,4974,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249805,594106.00
06/22/2019 20:30,2,0.480,ACTIVE,214.64,337.24,60.028,1561249804,"201051344001025","174011545737251",28.29,19.80,0,330.63,345.36,13.8,11.4,0.088,1342827.0,1342827.0,4973,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249806,594107.00
06/22/2019 20:30,2,0.475,ACTIVE,214.87,338.44,60.022,1561249804,"201051344001093","174011545737251",28.21,20.30,0,330.63,345.66,13.6,11.2,0.075,1325424.8,1325424.8,4978,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249807,594108.00
06/22/2019 20:30,2,0.514,ACTIVE,214.41,338.74,60.038,1561249804,"201051344000458","174011545737251",28.03,22.30,0,331.23,346.56,14.6,12.2,0.097,1340254.2,1340254.2,4966,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249808,594109.00
06/22/2019 20:30,2,0.514,ACTIVE,214.41,337.24,60.017,1561249804,"201051344000890","174011545737251",23.99,20.00,0,330.93,345.36,12.5,10.2,0.071,1340554.1,1340554.1,4976,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249809,594110.00
06/22/2019 20:30,2,0.488,ACTIVE,214.19,339.04,60.022,1561249804,"201051344000988","174011545737251",18.29,21.80,0,330.03,345.66,9.1,6.8,0.057,1024686.6,1024686.6,4970,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249810,594111.00
06/22/2019 20:30,2,0.469,ACTIVE,215.09,338.74,60.038,1561249804,"201051344000582","174011545737251",27.81,19.80,0,331.23,345.66,13.2,10.8,0.075,1318287.7,1318287.7,4966,0,0,0,L,1122011218,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249811,594112.00
06/22/2019 20:30,2,0.518,ACTIVE,214.19,339.04,60.033,1561249804,"201051344000868","174011545737251",27.41,21.50,0,330.93,346.26,14.4,12.0,0.084,1326310.8,1326310.8,4967,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249812,594113.00
06/22/2019 20:30,2,0.498,ACTIVE,214.87,340.25,60.033,1561249804,"201051344000576","174011545737251",28.23,22.50,0,331.83,347.76,14.3,11.8,0.088,1343240.1,1343240.1,4977,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249813,594114.00
06/22/2019 20:30,2,0.508,ACTIVE,214.41,338.74,60.017,1561249804,"201051344001158","174011545737251",27.23,21.30,0,331.53,346.56,14.1,11.6,0.093,1320406.4,1320406.4,4969,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249814,594115.00
06/22/2019 20:30,2,0.465,ACTIVE,214.64,339.04,60.012,1561249804,"201051344000917","174011545737251",27.61,21.00,0,330.03,345.36,13.0,10.6,0.080,1335123.1,1335123.1,4977,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249815,594116.00
06/22/2019 20:30,2,0.508,ACTIVE,214.87,337.54,60.033,1561249804,"201051344000417","174011545737251",18.17,19.80,0,331.23,343.85,9.4,7.1,0.049,1061058.7,1061058.7,4985,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249816,594117.00
06/22/2019 20:30,2,0.445,ACTIVE,214.87,338.74,60.038,1561249804,"201051344000685","174011545737251",28.59,19.80,0,331.23,346.86,12.9,10.5,0.080,1341454.8,1341454.8,4976,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249817,594118.00
06/22/2019 20:30,2,0.488,ACTIVE,214.87,338.44,60.028,1561249804,"201051344000651","174011545737251",27.69,20.00,0,331.53,346.26,13.8,11.3,0.084,1335231.2,1335231.2,4974,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249818,594119.00
06/22/2019 20:30,2,0.506,ACTIVE,214.19,338.44,60.028,1561249804,"201051344000594","174011545737251",28.39,21.00,0,330.63,345.96,14.5,12.1,0.088,1346102.3,1346102.3,4974,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249819,594120.00
06/22/2019 20:30,2,0.502,ACTIVE,214.41,338.74,60.006,1561249804,"201051344000469","174011545737251",28.39,21.50,0,330.33,346.86,14.5,12.0,0.097,1326056.3,1326056.3,4973,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249820,594121.00
06/22/2019 20:30,2,0.504,ACTIVE,214.87,339.04,60.038,1561249804,"201051344000585","174011545737251",29.04,20.70,0,331.23,346.56,14.8,12.4,0.084,1349767.9,1349767.9,4970,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249821,594122.00
06/22/2019 20:30,2,0.510,ACTIVE,215.09,340.25,60.028,1561249804,"201051344000853","174011545737251",28.05,22.50,0,333.33,348.06,14.5,12.1,0.093,1349074.5,1349074.5,4970,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249822,594123.00
06/22/2019 20:30,2,0.438,ACTIVE,214.87,338.44,60.006,1561249804,"201051344001145","174011545737251",28.69,19.30,0,331.83,346.56,12.7,10.4,0.075,1349940.3,1349940.3,4986,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249822,594124.00
06/22/2019 20:30,2,0.480,ACTIVE,214.87,338.44,60.033,1561249804,"201051344000438","174011545737251",28.63,19.80,0,330.93,346.26,13.9,11.5,0.080,1343391.8,1343391.8,4974,0,0,0,L,1122011218,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249823,594125.00
06/22/2019 20:30,2,0.482,ACTIVE,214.41,336.94,60.038,1561249804,"201051344001135","174011545737251",29.38,20.00,0,330.63,345.66,14.4,12.0,0.080,1330456.0,1330456.0,4968,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249824,594126.00
06/22/2019 20:30,2,0.537,ACTIVE,214.41,338.44,60.028,1561249804,"201051344000983","174011545737251",27.87,22.50,0,330.93,346.56,15.2,12.7,0.097,1347074.9,1347074.9,4967,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249825,594127.00
06/22/2019 20:30,2,0.479,ACTIVE,214.64,337.24,60.028,1561249804,"201051344001203","174011545737251",28.11,20.30,0,330.93,346.86,13.7,11.3,0.084,1338352.0,1338352.0,4977,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249826,594128.00
06/22/2019 20:30,2,0.453,ACTIVE,214.64,336.94,60.075,1561249804,"201051344001230","174011545737251",27.85,19.50,0,330.33,345.06,12.8,10.4,0.075,1333606.2,1333606.2,4991,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249827,594129.00
06/22/2019 20:30,2,0.486,ACTIVE,214.19,337.84,60.033,1561249804,"201051344000646","174011545737251",28.61,20.30,0,330.33,345.96,14.1,11.7,0.084,1327468.4,1327468.4,4986,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249828,594130.00
06/22/2019 20:30,2,0.512,ACTIVE,214.64,337.84,60.065,1561249804,"201051344000867","174011545737251",27.65,22.80,0,331.23,346.26,14.3,11.9,0.084,1324311.3,1324311.3,4968,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249829,594131.00
06/22/2019 20:30,2,0.523,ACTIVE,214.87,340.55,60.033,1561249804,"201051344000633","174011545737251",26.16,21.80,0,331.23,348.66,13.9,11.5,0.084,1321486.2,1321486.2,4978,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249830,594132.00
06/22/2019 20:30,2,0.516,ACTIVE,214.19,338.14,59.990,1561249804,"201051344000955","174011545737251",27.63,20.70,0,330.03,346.26,14.5,12.1,0.084,1348047.3,1348047.3,4979,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249831,594133.00
06/22/2019 20:30,2,0.514,ACTIVE,214.64,339.04,60.028,1561249804,"201051344000648","174011545737251",28.33,21.50,0,331.83,347.46,14.8,12.3,0.093,1335747.2,1335747.2,4967,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249832,594134.00
06/22/2019 20:30,2,0.494,ACTIVE,214.87,339.34,60.033,1561249804,"201051344000645","174011545737251",28.13,22.80,0,332.43,347.46,14.1,11.7,0.093,1341143.0,1341143.0,4971,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249833,594135.00
06/22/2019 20:30,2,0.514,ACTIVE,214.41,339.04,60.012,1561249804,"201051344000569","174011545737251",28.09,22.80,0,331.23,347.16,14.7,12.2,0.097,1357838.5,1357838.5,4976,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249834,594136.00
06/22/2019 20:30,2,0.559,ACTIVE,214.64,342.35,60.028,1561249804,"179051228000119","174011545737251",28.09,25.80,0,332.13,351.37,15.9,13.4,0.093,144200.6,144200.6,5012,0,0,0,L,46974696,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561249835,594137.00
06/22/2019 20:45,2,0.512,ACTIVE,214.19,337.84,60.006,1561250704,"201051344000579","174011545737251",23.70,21.00,0,331.83,346.56,12.3,10.0,0.071,1358783.4,1358783.4,4975,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250705,594138.00
06/22/2019 20:45,2,0.441,ACTIVE,213.74,336.04,60.012,1561250704,"201051344001025","174011545737251",27.59,19.30,0,331.23,345.06,12.3,10.0,0.075,1342829.6,1342829.6,4974,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250706,594139.00
06/22/2019 20:45,2,0.422,ACTIVE,213.96,337.24,60.017,1561250704,"201051344001093","174011545737251",28.03,19.80,0,330.93,345.36,12.0,9.7,0.066,1325427.4,1325427.4,4979,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250707,594140.00
06/22/2019 20:45,2,0.482,ACTIVE,214.19,337.84,60.028,1561250704,"201051344000458","174011545737251",24.19,22.50,0,331.23,346.86,11.8,9.5,0.075,1340257.0,1340257.0,4967,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250708,594141.00
06/22/2019 20:45,2,0.436,ACTIVE,213.74,336.34,60.006,1561250704,"201051344000890","174011545737251",28.13,19.50,0,330.03,344.45,12.4,10.1,0.066,1340556.4,1340556.4,4977,0,0,0,L,1122011218,1,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250709,594142.00
06/22/2019 20:45,2,0.436,ACTIVE,213.96,338.74,60.012,1561250704,"201051344000988","174011545737251",17.89,22.00,0,330.63,345.96,7.9,5.7,0.053,1024688.1,1024688.1,4971,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250710,594143.00
06/22/2019 20:45,2,0.418,ACTIVE,214.19,337.24,60.012,1561250704,"201051344000582","174011545737251",27.81,19.50,0,330.93,345.06,11.8,9.5,0.066,1318290.2,1318290.2,4967,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250711,594144.00
06/22/2019 20:45,2,0.457,ACTIVE,213.96,337.84,60.017,1561250704,"201051344000868","174011545737251",27.57,21.00,0,330.33,346.56,12.8,10.5,0.075,1326313.6,1326313.6,4968,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250712,594145.00
06/22/2019 20:45,2,0.447,ACTIVE,214.41,339.65,60.017,1561250704,"201051344000576","174011545737251",27.67,22.80,0,332.43,347.16,12.6,10.2,0.080,1343242.8,1343242.8,4978,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250713,594146.00
06/22/2019 20:45,2,0.447,ACTIVE,214.19,338.14,60.012,1561250704,"201051344001158","174011545737251",27.69,21.50,0,331.83,346.56,12.6,10.2,0.080,1320409.1,1320409.1,4970,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250714,594147.00
06/22/2019 20:45,2,0.404,ACTIVE,213.96,337.54,60.059,1561250704,"201051344000917","174011545737251",27.77,20.30,0,329.73,345.66,11.4,9.1,0.066,1335125.6,1335125.6,4978,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250715,594148.00
06/22/2019 20:45,2,0.451,ACTIVE,213.96,336.34,60.022,1561250704,"201051344000417","174011545737251",18.05,19.30,0,330.93,343.55,8.3,6.1,0.040,1061060.3,1061060.3,4986,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250716,594149.00
06/22/2019 20:45,2,0.402,ACTIVE,214.19,338.14,60.017,1561250704,"201051344000685","174011545737251",27.25,19.30,0,331.23,346.26,11.2,8.9,0.066,1341457.2,1341457.2,4977,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250717,594150.00
06/22/2019 20:45,2,0.463,ACTIVE,213.96,337.24,59.980,1561250704,"201051344000651","174011545737251",22.42,19.50,0,331.53,345.66,10.5,8.2,0.053,1335233.5,1335233.5,4975,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250718,594151.00
06/22/2019 20:45,2,0.457,ACTIVE,213.96,338.14,60.012,1561250704,"201051344000594","174011545737251",28.09,21.30,0,330.03,345.66,13.0,10.7,0.071,1346105.1,1346105.1,4975,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250719,594152.00
06/22/2019 20:45,2,0.445,ACTIVE,213.96,338.44,60.001,1561250704,"201051344000469","174011545737251",28.29,21.80,0,330.63,346.86,12.8,10.4,0.080,1326059.1,1326059.1,4974,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250720,594153.00
06/22/2019 20:45,2,0.467,ACTIVE,213.96,337.84,60.012,1561250704,"201051344000585","174011545737251",28.03,19.80,0,330.63,345.96,13.3,10.9,0.071,1349770.8,1349770.8,4971,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250721,594154.00
06/22/2019 20:45,2,0.443,ACTIVE,214.64,339.65,60.017,1561250704,"201051344000853","174011545737251",28.09,22.50,0,333.03,348.66,12.6,10.3,0.075,1349077.3,1349077.3,4971,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250722,594155.00
06/22/2019 20:45,2,0.389,ACTIVE,214.19,337.24,60.001,1561250704,"201051344001145","174011545737251",28.07,18.70,0,331.53,345.96,11.1,8.8,0.057,1349942.6,1349942.6,4987,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250723,594156.00
06/22/2019 20:45,2,0.438,ACTIVE,213.96,337.24,59.980,1561250704,"201051344000438","174011545737251",27.87,19.30,0,331.23,345.96,12.4,10.0,0.066,1343394.5,1343394.5,4975,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250724,594157.00
06/22/2019 20:45,2,0.457,ACTIVE,213.51,336.04,60.017,1561250704,"201051344001135","174011545737251",27.93,19.50,0,330.03,344.45,13.0,10.6,0.071,1330458.8,1330458.8,4969,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250725,594158.00
06/22/2019 20:45,2,0.504,ACTIVE,213.96,337.54,60.012,1561250704,"201051344000983","174011545737251",23.70,22.80,0,331.53,345.66,12.1,9.8,0.071,1347077.6,1347077.6,4968,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250726,594159.00
06/22/2019 20:45,2,0.434,ACTIVE,213.96,336.34,60.012,1561250704,"201051344001203","174011545737251",26.66,19.80,0,330.33,346.56,11.8,9.4,0.062,1338354.6,1338354.6,4978,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250727,594160.00
06/22/2019 20:45,2,0.396,ACTIVE,213.51,336.04,59.980,1561250704,"201051344001230","174011545737251",27.85,19.30,0,329.73,343.85,11.2,8.9,0.066,1333608.6,1333608.6,4992,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250728,594161.00
06/22/2019 20:45,2,0.467,ACTIVE,213.51,337.24,60.012,1561250704,"201051344000646","174011545737251",23.56,19.50,0,329.73,345.06,11.2,8.9,0.066,1327471.0,1327471.0,4987,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250729,594162.00
06/22/2019 20:45,2,0.447,ACTIVE,214.19,337.54,60.012,1561250704,"201051344000867","174011545737251",28.13,22.80,0,331.23,345.36,12.8,10.4,0.066,1324314.1,1324314.1,4969,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250729,594163.00
06/22/2019 20:45,2,0.449,ACTIVE,214.41,340.25,60.017,1561250704,"201051344000633","174011545737251",27.97,22.00,0,331.53,347.76,12.7,10.4,0.075,1321488.9,1321488.9,4979,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250730,594164.00
06/22/2019 20:45,2,0.449,ACTIVE,213.29,336.64,60.012,1561250704,"201051344000955","174011545737251",28.37,20.00,0,330.03,345.06,13.0,10.6,0.071,1348050.1,1348050.1,4980,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250731,594165.00
06/22/2019 20:45,2,0.480,ACTIVE,214.19,338.14,60.017,1561250704,"201051344000648","174011545737251",23.38,21.80,0,332.13,346.86,11.4,9.1,0.071,1335749.9,1335749.9,4968,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250732,594166.00
06/22/2019 20:45,2,0.459,ACTIVE,214.41,338.74,60.017,1561250704,"201051344000645","174011545737251",25.64,23.50,0,331.53,346.56,11.9,9.6,0.075,1341145.7,1341145.7,4972,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250733,594167.00
06/22/2019 20:45,2,0.477,ACTIVE,213.96,337.84,60.012,1561250704,"201051344000569","174011545737251",24.47,22.80,0,332.13,345.96,11.8,9.5,0.071,1357841.2,1357841.2,4977,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250734,594168.00
06/22/2019 20:45,2,0.475,ACTIVE,214.19,340.85,60.006,1561250704,"179051228000119","174011545737251",28.78,25.80,0,333.33,350.77,13.8,11.4,0.071,144203.7,144203.7,5013,0,0,0,L,46974696,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561250735,594169.00
06/22/2019 21:00,2,0.396,ACTIVE,213.96,335.74,60.017,1561251605,"201051344000579","174011545737251",27.63,20.70,0,331.53,344.45,11.2,8.9,0.053,1358785.7,1358785.7,4976,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251606,594170.00
06/22/2019 21:00,2,0.346,ACTIVE,214.41,335.74,60.012,1561251605,"201051344001025","174011545737251",27.83,19.00,0,330.33,343.85,9.8,7.5,0.044,1342831.9,1342831.9,4975,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251607,594171.00
06/22/2019 21:00,2,0.338,ACTIVE,214.64,336.94,60.006,1561251605,"201051344001093","174011545737251",27.87,19.50,0,330.33,342.95,9.6,7.3,0.040,1325429.5,1325429.5,4980,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251608,594172.00
06/22/2019 21:00,2,0.363,ACTIVE,213.74,335.74,60.012,1561251605,"201051344000458","174011545737251",27.79,22.80,0,331.53,345.06,10.3,8.0,0.057,1340259.2,1340259.2,4968,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251609,594173.00
06/22/2019 21:00,2,0.355,ACTIVE,214.64,336.04,60.012,1561251605,"201051344000890","174011545737251",27.49,19.30,0,329.73,343.25,9.9,7.6,0.044,1340558.7,1340558.7,4978,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251610,594174.00
06/22/2019 21:00,2,0.338,ACTIVE,213.74,336.94,60.017,1561251605,"201051344000988","174011545737251",18.03,22.00,0,330.03,345.06,6.2,4.0,0.035,1024689.4,1024689.4,4972,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251611,594175.00
06/22/2019 21:00,2,0.318,ACTIVE,215.09,337.54,60.022,1561251605,"201051344000582","174011545737251",28.13,19.30,0,330.33,343.85,9.1,6.9,0.044,1318292.3,1318292.3,4968,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251612,594176.00
06/22/2019 21:00,2,0.365,ACTIVE,213.74,336.34,60.022,1561251605,"201051344000868","174011545737251",27.41,20.70,0,330.93,345.36,10.2,7.9,0.049,1326315.9,1326315.9,4969,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251612,594177.00
06/22/2019 21:00,2,0.344,ACTIVE,214.41,337.84,60.022,1561251605,"201051344000576","174011545737251",28.05,22.80,0,330.63,346.86,9.8,7.6,0.053,1343245.1,1343245.1,4979,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251613,594178.00
06/22/2019 21:00,2,0.348,ACTIVE,213.96,336.04,60.054,1561251605,"201051344001158","174011545737251",27.89,21.50,0,330.33,345.36,9.9,7.6,0.053,1320411.3,1320411.3,4971,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251614,594179.00
06/22/2019 21:00,2,0.314,ACTIVE,214.87,336.94,60.006,1561251605,"201051344000917","174011545737251",27.83,20.00,0,329.73,343.85,8.9,6.6,0.035,1335127.6,1335127.6,4979,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251615,594180.00
06/22/2019 21:00,2,0.359,ACTIVE,214.87,336.64,60.028,1561251605,"201051344000417","174011545737251",18.57,19.00,0,330.03,342.05,6.8,4.6,0.022,1061061.7,1061061.7,4987,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251616,594181.00
06/22/2019 21:00,2,0.311,ACTIVE,214.87,337.54,60.028,1561251605,"201051344000685","174011545737251",27.43,19.00,0,329.73,345.66,8.7,6.4,0.049,1341459.2,1341459.2,4978,0,0,0,L,1122011218,1,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251617,594182.00
06/22/2019 21:00,2,0.348,ACTIVE,214.87,337.24,60.012,1561251605,"201051344000651","174011545737251",26.74,19.00,0,330.93,342.95,9.4,7.2,0.049,1335235.6,1335235.6,4976,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251618,594183.00
06/22/2019 21:00,2,0.357,ACTIVE,213.74,336.34,60.022,1561251605,"201051344000594","174011545737251",27.67,21.30,0,330.33,345.66,10.1,7.8,0.049,1346107.5,1346107.5,4976,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251619,594184.00
06/22/2019 21:00,2,0.357,ACTIVE,213.96,336.34,60.017,1561251605,"201051344000469","174011545737251",27.69,21.80,0,330.63,345.06,10.1,7.8,0.053,1326061.4,1326061.4,4975,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251620,594185.00
06/22/2019 21:00,2,0.377,ACTIVE,214.87,337.54,60.017,1561251605,"201051344000585","174011545737251",27.65,19.50,0,329.73,344.15,10.6,8.3,0.053,1349773.3,1349773.3,4972,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251621,594186.00
06/22/2019 21:00,2,0.355,ACTIVE,214.64,337.84,60.012,1561251605,"201051344000853","174011545737251",27.81,22.50,0,333.33,346.26,10.1,7.8,0.053,1349079.6,1349079.6,4972,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251622,594187.00
06/22/2019 21:00,2,0.307,ACTIVE,214.87,337.24,60.017,1561251605,"201051344001145","174011545737251",27.75,18.30,0,331.23,344.45,8.7,6.4,0.040,1349944.6,1349944.6,4988,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251623,594188.00
06/22/2019 21:00,2,0.342,ACTIVE,214.87,337.24,60.012,1561251605,"201051344000438","174011545737251",28.15,19.00,0,330.93,343.55,9.8,7.5,0.044,1343396.7,1343396.7,4976,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251624,594189.00
06/22/2019 21:00,2,0.369,ACTIVE,214.41,335.74,60.017,1561251605,"201051344001135","174011545737251",27.59,19.30,0,329.73,343.25,10.3,8.1,0.053,1330461.2,1330461.2,4970,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251625,594190.00
06/22/2019 21:00,2,0.381,ACTIVE,213.96,336.04,60.022,1561251605,"201051344000983","174011545737251",27.75,22.50,0,330.93,343.85,10.7,8.4,0.057,1347079.8,1347079.8,4969,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251626,594191.00
06/22/2019 21:00,2,0.330,ACTIVE,214.64,336.04,60.012,1561251605,"201051344001203","174011545737251",27.67,19.50,0,330.63,344.15,9.3,7.1,0.049,1338356.8,1338356.8,4979,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251627,594192.00
06/22/2019 21:00,2,0.316,ACTIVE,214.41,335.74,60.006,1561251605,"201051344001230","174011545737251",27.23,19.00,0,330.03,342.35,8.8,6.5,0.035,1333610.6,1333610.6,4993,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251628,594193.00
06/22/2019 21:00,2,0.342,ACTIVE,214.19,336.34,60.012,1561251605,"201051344000646","174011545737251",27.83,19.30,0,330.33,342.65,9.7,7.4,0.049,1327473.0,1327473.0,4988,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251629,594194.00
06/22/2019 21:00,2,0.354,ACTIVE,213.96,335.14,60.022,1561251605,"201051344000867","174011545737251",27.79,23.00,0,330.63,345.06,10.0,7.7,0.049,1324316.4,1324316.4,4970,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251630,594195.00
06/22/2019 21:00,2,0.346,ACTIVE,214.41,338.14,60.017,1561251605,"201051344000633","174011545737251",28.05,22.00,0,330.63,347.16,9.8,7.6,0.049,1321491.2,1321491.2,4980,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251630,594196.00
06/22/2019 21:00,2,0.361,ACTIVE,214.19,336.34,59.980,1561251605,"201051344000955","174011545737251",27.61,19.50,0,329.43,343.55,10.1,7.9,0.044,1348052.5,1348052.5,4981,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251631,594197.00
06/22/2019 21:00,2,0.355,ACTIVE,213.96,336.04,60.012,1561251605,"201051344000648","174011545737251",27.69,21.80,0,331.53,345.06,10.0,7.7,0.053,1335751.9,1335751.9,4969,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251632,594198.00
06/22/2019 21:00,2,0.338,ACTIVE,214.19,336.94,60.028,1561251605,"201051344000645","174011545737251",27.71,23.50,0,332.13,345.66,9.5,7.2,0.053,1341147.7,1341147.7,4973,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251633,594199.00
06/22/2019 21:00,2,0.357,ACTIVE,213.96,336.64,60.017,1561251605,"201051344000569","174011545737251",27.69,22.50,0,331.53,344.45,10.1,7.8,0.053,1357843.3,1357843.3,4978,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251634,594200.00
06/22/2019 21:00,2,0.391,ACTIVE,214.19,339.65,60.001,1561251605,"179051228000119","174011545737251",28.17,25.80,0,332.13,349.56,11.2,8.9,0.044,144206.3,144206.3,5014,0,0,0,L,46974696,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561251635,594201.00
