ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 21:15,2,0.297,ACTIVE,214.19,335.74,60.017,1561252504,"201051344000579","174011545737251",28.21,19.80,0,330.93,342.05,8.5,6.3,0.027,1358787.5,1358787.5,4977,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252505,594202.00
06/22/2019 21:15,2,0.266,ACTIVE,214.64,335.74,60.012,1561252504,"201051344001025","174011545737251",27.39,18.70,0,330.33,342.95,7.4,5.2,0.022,1342833.4,1342833.4,4976,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252506,594203.00
06/22/2019 21:15,2,0.262,ACTIVE,214.87,337.24,60.028,1561252504,"201051344001093","174011545737251",27.75,19.30,0,330.63,342.05,7.4,5.2,0.018,1325431.0,1325431.0,4981,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252507,594204.00
06/22/2019 21:15,2,0.266,ACTIVE,214.19,335.74,60.012,1561252504,"201051344000458","174011545737251",27.63,22.80,0,330.63,342.65,7.5,5.3,0.022,1340260.7,1340260.7,4969,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252508,594205.00
06/22/2019 21:15,2,0.270,ACTIVE,214.64,336.04,60.012,1561252504,"201051344000890","174011545737251",28.07,19.00,0,329.73,342.05,7.7,5.5,0.022,1340560.2,1340560.2,4979,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252509,594206.00
06/22/2019 21:15,2,0.246,ACTIVE,214.19,337.24,60.038,1561252504,"201051344000988","174011545737251",17.95,22.00,0,329.13,342.65,4.5,2.4,0.022,1024690.1,1024690.1,4973,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252510,594207.00
06/22/2019 21:15,2,0.258,ACTIVE,215.09,337.24,60.022,1561252504,"201051344000582","174011545737251",26.34,18.70,0,330.33,342.05,6.9,4.8,0.027,1318293.7,1318293.7,4969,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252510,594208.00
06/22/2019 21:15,2,0.266,ACTIVE,214.19,336.04,59.996,1561252504,"201051344000868","174011545737251",27.23,20.00,0,330.03,342.05,7.4,5.2,0.022,1326317.4,1326317.4,4970,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252511,594209.00
06/22/2019 21:15,2,0.256,ACTIVE,214.64,337.54,60.006,1561252504,"201051344000576","174011545737251",27.31,22.30,0,330.03,342.65,7.1,4.9,0.027,1343246.5,1343246.5,4980,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252512,594210.00
06/22/2019 21:15,2,0.256,ACTIVE,214.19,336.34,60.022,1561252504,"201051344001158","174011545737251",27.59,21.30,0,329.73,342.05,7.2,5.0,0.027,1320412.8,1320412.8,4972,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252513,594211.00
06/22/2019 21:15,2,0.242,ACTIVE,214.87,337.24,60.033,1561252504,"201051344000917","174011545737251",27.63,19.80,0,330.33,342.05,6.8,4.6,0.018,1335128.9,1335128.9,4980,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252514,594212.00
06/22/2019 21:15,2,0.299,ACTIVE,214.87,336.34,60.022,1561252504,"201051344000417","174011545737251",18.01,19.00,0,330.63,341.45,5.5,3.4,0.018,1061062.6,1061062.6,4988,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252515,594213.00
06/22/2019 21:15,2,0.232,ACTIVE,215.09,337.24,60.017,1561252504,"201051344000685","174011545737251",28.15,18.70,0,331.23,343.25,6.7,4.5,0.022,1341460.5,1341460.5,4979,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252516,594214.00
06/22/2019 21:15,2,0.256,ACTIVE,214.87,336.94,60.054,1561252504,"201051344000651","174011545737251",27.85,18.70,0,331.23,343.25,7.3,5.1,0.027,1335237.0,1335237.0,4977,0,0,0,L,1122011218,1,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252517,594215.00
06/22/2019 21:15,2,0.258,ACTIVE,213.96,335.74,60.006,1561252504,"201051344000594","174011545737251",28.37,21.30,0,329.13,342.35,7.4,5.2,0.022,1346109.0,1346109.0,4977,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252518,594216.00
06/22/2019 21:15,2,0.264,ACTIVE,214.41,336.64,60.022,1561252504,"201051344000469","174011545737251",28.07,21.50,0,329.13,342.35,7.5,5.3,0.031,1326062.9,1326062.9,4976,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252519,594217.00
06/22/2019 21:15,2,0.291,ACTIVE,214.87,337.24,60.022,1561252504,"201051344000585","174011545737251",27.63,19.30,0,330.93,342.95,8.2,6.0,0.031,1349775.0,1349775.0,4973,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252520,594218.00
06/22/2019 21:15,2,0.256,ACTIVE,214.87,337.54,60.022,1561252504,"201051344000853","174011545737251",28.23,22.30,0,331.23,344.15,7.3,5.1,0.027,1349081.1,1349081.1,4973,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252521,594219.00
06/22/2019 21:15,2,0.236,ACTIVE,215.09,337.24,60.017,1561252504,"201051344001145","174011545737251",27.69,18.00,0,331.83,342.95,6.6,4.5,0.018,1349945.9,1349945.9,4989,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252522,594220.00
06/22/2019 21:15,2,0.268,ACTIVE,214.87,337.24,60.022,1561252504,"201051344000438","174011545737251",27.81,18.70,0,331.53,342.95,7.6,5.4,0.027,1343398.3,1343398.3,4977,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252523,594221.00
06/22/2019 21:15,2,0.279,ACTIVE,214.41,335.14,60.017,1561252504,"201051344001135","174011545737251",28.11,19.00,0,330.63,342.05,8.0,5.8,0.031,1330462.8,1330462.8,4971,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252524,594222.00
06/22/2019 21:15,2,0.289,ACTIVE,214.19,336.04,60.017,1561252504,"201051344000983","174011545737251",27.75,22.50,0,329.13,342.95,8.1,5.9,0.031,1347081.5,1347081.5,4970,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252525,594223.00
06/22/2019 21:15,2,0.248,ACTIVE,214.87,335.74,60.017,1561252504,"201051344001203","174011545737251",28.33,19.30,0,330.93,342.35,7.2,5.0,0.022,1338358.2,1338358.2,4980,0,0,0,L,1122011218,1,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252526,594224.00
06/22/2019 21:15,2,0.250,ACTIVE,214.64,335.74,60.017,1561252504,"201051344001230","174011545737251",26.96,18.70,0,329.13,341.15,6.9,4.7,0.018,1333611.9,1333611.9,4994,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252526,594225.00
06/22/2019 21:15,2,0.273,ACTIVE,214.19,336.34,60.006,1561252504,"201051344000646","174011545737251",27.37,19.00,0,329.73,342.35,7.6,5.4,0.022,1327474.5,1327474.5,4989,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252527,594226.00
06/22/2019 21:15,2,0.270,ACTIVE,214.41,334.24,60.022,1561252504,"201051344000867","174011545737251",26.68,23.00,0,329.43,341.75,7.3,5.2,0.027,1324317.9,1324317.9,4971,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252528,594227.00
06/22/2019 21:15,2,0.264,ACTIVE,214.64,338.14,60.017,1561252504,"201051344000633","174011545737251",27.23,22.00,0,330.63,343.85,7.3,5.1,0.031,1321492.7,1321492.7,4981,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252529,594228.00
06/22/2019 21:15,2,0.283,ACTIVE,214.19,336.04,60.017,1561252504,"201051344000955","174011545737251",27.75,19.30,0,329.43,341.75,8.0,5.8,0.031,1348054.1,1348054.1,4982,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252530,594229.00
06/22/2019 21:15,2,0.270,ACTIVE,214.41,336.04,60.006,1561252504,"201051344000648","174011545737251",26.62,21.80,0,330.63,342.65,7.3,5.1,0.027,1335753.4,1335753.4,4970,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252531,594230.00
06/22/2019 21:15,2,0.244,ACTIVE,214.64,336.64,59.985,1561252504,"201051344000645","174011545737251",26.66,23.30,0,330.93,342.95,6.7,4.5,0.027,1341149.1,1341149.1,4974,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252532,594231.00
06/22/2019 21:15,2,0.266,ACTIVE,214.19,335.74,60.012,1561252504,"201051344000569","174011545737251",27.35,22.30,0,329.73,342.05,7.4,5.2,0.031,1357844.8,1357844.8,4979,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252533,594232.00
06/22/2019 21:15,2,0.301,ACTIVE,214.41,339.34,60.006,1561252504,"179051228000119","174011545737251",27.53,25.30,0,330.93,347.46,8.4,6.2,0.022,144208.1,144208.1,5015,0,0,0,L,46974696,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561252534,594233.00
06/22/2019 21:30,2,0.246,ACTIVE,213.96,335.14,60.017,1561253404,"201051344000579","174011545737251",27.75,19.00,0,330.33,340.85,7.0,4.8,0.009,1358788.9,1358788.9,4978,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253406,594234.00
06/22/2019 21:30,2,0.215,ACTIVE,214.41,334.84,60.038,1561253404,"201051344001025","174011545737251",26.62,18.30,0,331.23,341.75,5.8,3.7,0.013,1342834.5,1342834.5,4977,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253407,594235.00
06/22/2019 21:30,2,0.230,ACTIVE,214.64,336.04,60.017,1561253404,"201051344001093","174011545737251",26.00,19.00,0,330.33,342.05,6.1,3.9,0.009,1325432.2,1325432.2,4982,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253408,594236.00
06/22/2019 21:30,2,0.213,ACTIVE,213.96,334.84,60.017,1561253404,"201051344000458","174011545737251",27.02,22.00,0,330.33,341.45,5.9,3.7,0.009,1340261.9,1340261.9,4970,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253408,594237.00
06/22/2019 21:30,2,0.225,ACTIVE,214.64,335.14,60.017,1561253404,"201051344000890","174011545737251",27.12,19.00,0,330.63,341.15,6.2,4.0,0.009,1340561.4,1340561.4,4980,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253409,594238.00
06/22/2019 21:30,2,0.182,ACTIVE,213.96,336.64,60.022,1561253404,"201051344000988","174011545737251",17.87,21.00,0,328.82,343.85,3.3,1.3,0.009,1024690.6,1024690.6,4974,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253410,594239.00
06/22/2019 21:30,2,0.209,ACTIVE,215.09,336.64,60.012,1561253404,"201051344000582","174011545737251",26.64,18.70,0,331.83,341.45,5.7,3.6,0.009,1318294.8,1318294.8,4970,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253411,594240.00
06/22/2019 21:30,2,0.213,ACTIVE,213.96,335.44,60.022,1561253404,"201051344000868","174011545737251",26.84,19.50,0,330.63,341.15,5.8,3.7,0.009,1326318.6,1326318.6,4971,0,0,0,L,1122011218,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253412,594241.00
06/22/2019 21:30,2,0.211,ACTIVE,214.41,336.94,60.022,1561253404,"201051344000576","174011545737251",26.04,21.30,0,330.93,342.35,5.6,3.5,0.018,1343247.7,1343247.7,4981,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253413,594242.00
06/22/2019 21:30,2,0.201,ACTIVE,214.19,335.44,60.022,1561253404,"201051344001158","174011545737251",26.90,20.00,0,330.03,341.75,5.5,3.4,0.013,1320413.9,1320413.9,4973,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253414,594243.00
06/22/2019 21:30,2,0.211,ACTIVE,214.87,336.64,60.017,1561253404,"201051344000917","174011545737251",25.60,19.30,0,329.43,341.45,5.5,3.4,0.004,1335129.9,1335129.9,4981,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253415,594244.00
06/22/2019 21:30,2,0.236,ACTIVE,214.87,336.04,60.017,1561253404,"201051344000417","174011545737251",17.87,18.30,0,319.51,350.77,4.3,2.2,0.004,1061063.3,1061063.3,4989,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253416,594245.00
06/22/2019 21:30,2,0.197,ACTIVE,215.09,336.34,60.017,1561253404,"201051344000685","174011545737251",26.28,18.30,0,331.23,342.65,5.3,3.2,0.013,1341461.5,1341461.5,4980,0,0,0,L,1122011218,1,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253417,594246.00
06/22/2019 21:30,2,0.217,ACTIVE,214.87,336.64,60.012,1561253404,"201051344000651","174011545737251",26.60,18.00,0,330.93,341.45,5.8,3.7,0.009,1335238.2,1335238.2,4978,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253418,594247.00
06/22/2019 21:30,2,0.215,ACTIVE,213.96,335.74,60.022,1561253404,"201051344000594","174011545737251",26.72,20.30,0,329.73,341.15,5.8,3.7,0.013,1346110.1,1346110.1,4978,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253419,594248.00
06/22/2019 21:30,2,0.215,ACTIVE,214.19,335.44,60.043,1561253404,"201051344000469","174011545737251",27.67,20.30,0,329.43,341.75,6.0,3.9,0.013,1326064.1,1326064.1,4977,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253420,594249.00
06/22/2019 21:30,2,0.238,ACTIVE,215.09,336.64,60.017,1561253404,"201051344000585","174011545737251",26.94,18.70,0,331.23,341.75,6.5,4.4,0.009,1349776.3,1349776.3,4974,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253420,594250.00
06/22/2019 21:30,2,0.205,ACTIVE,214.87,336.94,60.022,1561253404,"201051344000853","174011545737251",26.78,21.50,0,331.83,342.95,5.6,3.5,0.009,1349082.2,1349082.2,4974,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253421,594251.00
06/22/2019 21:30,2,0.195,ACTIVE,215.09,336.34,60.017,1561253404,"201051344001145","174011545737251",26.44,18.00,0,331.83,342.95,5.2,3.1,0.009,1349946.9,1349946.9,4990,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253422,594252.00
06/22/2019 21:30,2,0.221,ACTIVE,214.87,336.04,59.990,1561253404,"201051344000438","174011545737251",27.19,18.30,0,331.53,341.75,6.1,4.0,0.013,1343399.5,1343399.5,4978,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253423,594253.00
06/22/2019 21:30,2,0.230,ACTIVE,214.41,334.84,60.022,1561253404,"201051344001135","174011545737251",26.90,18.70,0,330.03,340.85,6.3,4.2,0.018,1330464.1,1330464.1,4972,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253424,594254.00
06/22/2019 21:30,2,0.234,ACTIVE,214.19,335.14,60.028,1561253404,"201051344000983","174011545737251",27.06,21.50,0,330.63,340.85,6.5,4.3,0.009,1347082.8,1347082.8,4971,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253425,594255.00
06/22/2019 21:30,2,0.217,ACTIVE,214.87,335.74,60.022,1561253404,"201051344001203","174011545737251",26.26,19.00,0,331.23,342.05,5.8,3.7,0.009,1338359.3,1338359.3,4981,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253426,594256.00
06/22/2019 21:30,2,0.217,ACTIVE,214.64,335.74,60.049,1561253404,"201051344001230","174011545737251",24.41,18.30,0,330.33,340.85,5.4,3.3,0.009,1333613.0,1333613.0,4995,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253427,594257.00
06/22/2019 21:30,2,0.209,ACTIVE,214.41,335.74,60.033,1561253404,"201051344000646","174011545737251",27.75,18.30,0,329.43,341.45,5.9,3.8,0.013,1327475.7,1327475.7,4990,0,0,0,L,1122011218,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253428,594258.00
06/22/2019 21:30,2,0.207,ACTIVE,214.41,335.14,60.028,1561253404,"201051344000867","174011545737251",27.25,21.80,0,329.13,340.55,5.7,3.6,0.009,1324319.1,1324319.1,4972,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253429,594259.00
06/22/2019 21:30,2,0.211,ACTIVE,214.64,337.24,60.059,1561253404,"201051344000633","174011545737251",27.00,21.00,0,330.33,343.25,5.8,3.7,0.013,1321493.8,1321493.8,4982,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253430,594260.00
06/22/2019 21:30,2,0.236,ACTIVE,214.41,335.44,60.017,1561253404,"201051344000955","174011545737251",26.78,19.00,0,329.43,340.55,6.4,4.3,0.013,1348055.4,1348055.4,4983,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253431,594261.00
06/22/2019 21:30,2,0.213,ACTIVE,214.41,335.74,60.022,1561253404,"201051344000648","174011545737251",26.70,20.70,0,331.23,341.75,5.8,3.7,0.013,1335754.6,1335754.6,4971,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253432,594262.00
06/22/2019 21:30,2,0.184,ACTIVE,214.64,336.04,60.028,1561253404,"201051344000645","174011545737251",26.94,22.00,0,331.83,341.15,5.0,2.9,0.009,1341150.0,1341150.0,4975,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253432,594263.00
06/22/2019 21:30,2,0.207,ACTIVE,213.96,335.44,60.028,1561253404,"201051344000569","174011545737251",27.17,21.50,0,330.93,340.85,5.7,3.6,0.013,1357846.0,1357846.0,4980,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253433,594264.00
06/22/2019 21:30,2,0.248,ACTIVE,214.19,338.74,60.028,1561253404,"179051228000119","174011545737251",26.92,24.30,0,331.53,345.36,6.8,4.6,0.013,144209.5,144209.5,5016,0,0,0,L,46974696,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561253435,594265.00
06/22/2019 21:45,2,0.172,ALERT,213.96,299.07,60.012,1561254304,"201051344000579","174011545737251",22.13,18.00,0,298.77,352.57,3.9,1.8,0.000,1358789.7,1358789.7,4979,0,0,0,L,1122011218,1,121.78,122.91,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254306,594266.00
06/22/2019 21:45,2,0.133,ALERT,214.19,298.17,60.033,1561254304,"201051344001025","174011545737251",22.68,17.80,0,297.57,345.66,3.0,1.0,0.000,1342835.1,1342835.1,4978,0,0,0,L,1122011218,1,122.46,122.68,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254308,594267.00
06/22/2019 21:45,2,0.160,ALERT,214.64,298.77,60.028,1561254304,"201051344001093","174011545737251",20.14,18.30,0,296.96,338.44,3.3,1.3,0.000,1325432.8,1325432.8,4983,0,0,0,L,1122011218,1,122.91,122.68,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254310,594268.00
06/22/2019 21:45,2,0.135,ALERT,213.96,298.77,60.028,1561254304,"201051344000458","174011545737251",22.15,20.30,0,298.17,350.17,3.0,1.0,0.000,1340262.5,1340262.5,4971,0,0,0,L,1122011218,1,122.01,123.14,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254312,594269.00
06/22/2019 21:45,2,0.154,ALERT,214.41,299.07,60.028,1561254304,"201051344000890","174011545737251",21.89,18.30,0,297.26,339.34,3.5,1.4,0.000,1340562.1,1340562.1,4981,0,0,0,L,1122011218,1,123.14,122.01,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254314,594270.00
06/22/2019 21:45,2,0.098,ALERT,213.96,298.77,60.022,1561254304,"201051344000988","174011545737251",17.81,19.00,0,294.56,339.04,1.8,0.0,0.000,1024690.7,1024690.7,4975,0,0,0,L,1122011218,1,121.78,123.36,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254316,594271.00
06/22/2019 21:45,2,0.133,ALERT,214.87,299.67,60.075,1561254304,"201051344000582","174011545737251",21.37,17.80,0,298.47,354.37,2.9,0.9,0.000,1318295.3,1318295.3,4971,0,0,0,L,1122011218,1,122.91,122.91,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254317,594272.00
06/22/2019 21:45,2,0.143,ALERT,213.96,299.37,60.033,1561254304,"201051344000868","174011545737251",21.31,18.30,0,298.77,358.88,3.1,1.1,0.000,1326319.2,1326319.2,4972,0,0,0,L,1122011218,1,122.01,123.36,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254319,594273.00
06/22/2019 21:45,2,0.133,ALERT,214.64,299.37,60.043,1561254304,"201051344000576","174011545737251",20.93,19.50,0,298.17,359.78,2.8,0.8,0.000,1343248.2,1343248.2,4982,0,0,0,L,1122011218,1,122.23,123.14,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254321,594274.00
06/22/2019 21:45,2,0.137,ALERT,214.19,298.77,60.033,1561254304,"201051344001158","174011545737251",20.63,18.30,0,297.57,356.78,2.9,0.8,0.000,1320414.4,1320414.4,4974,0,0,0,L,1122011218,1,122.01,122.91,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254323,594275.00
06/22/2019 21:45,2,0.131,ALERT,214.64,298.17,60.028,1561254304,"201051344000917","174011545737251",19.80,18.70,0,295.76,338.74,2.6,0.6,0.000,1335130.4,1335130.4,4982,0,0,0,L,1122011218,1,122.68,122.91,0002,15,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254325,594276.00
06/22/2019 21:45,2,0.156,ALERT,214.64,297.87,60.059,1561254304,"201051344000417","174011545737251",17.29,17.80,0,296.36,338.44,2.7,0.7,0.000,1061063.7,1061063.7,4990,0,0,0,L,1122011218,1,122.68,122.68,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254326,594277.00
06/22/2019 21:45,2,0.115,ALERT,214.87,298.77,60.054,1561254304,"201051344000685","174011545737251",20.34,17.80,0,296.66,339.34,2.4,0.4,0.000,1341461.9,1341461.9,4981,0,0,0,L,1122011218,1,123.59,122.46,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254328,594278.00
06/22/2019 21:45,2,0.154,ALERT,214.64,298.17,60.022,1561254304,"201051344000651","174011545737251",19.12,17.50,0,297.26,351.97,3.0,1.0,0.000,1335238.8,1335238.8,4979,0,0,0,L,1122011218,1,123.36,122.46,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254330,594279.00
06/22/2019 21:45,2,0.135,ALERT,213.96,299.37,60.028,1561254304,"201051344000594","174011545737251",22.11,19.00,0,297.87,354.97,3.0,1.0,0.000,1346110.7,1346110.7,4979,0,0,0,L,1122011218,1,122.01,122.68,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254332,594280.00
06/22/2019 21:45,2,0.145,ALERT,214.19,298.77,60.028,1561254304,"201051344000469","174011545737251",22.24,18.70,0,297.26,338.74,3.3,1.3,0.000,1326064.8,1326064.8,4978,0,0,0,L,1122011218,1,121.78,123.36,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254334,594281.00
06/22/2019 21:45,2,0.158,ALERT,214.64,298.77,60.022,1561254304,"201051344000585","174011545737251",21.67,17.80,0,297.57,348.66,3.5,1.5,0.000,1349777.1,1349777.1,4975,0,0,0,L,1122011218,1,122.46,123.14,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254336,594282.00
06/22/2019 21:45,2,0.125,ALERT,214.64,299.07,60.028,1561254304,"201051344000853","174011545737251",20.81,19.50,0,298.17,352.57,2.6,0.6,0.000,1349082.7,1349082.7,4975,0,0,0,L,1122011218,1,122.68,123.36,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254338,594283.00
06/22/2019 21:45,2,0.123,ALERT,214.87,299.07,60.012,1561254304,"201051344001145","174011545737251",20.36,17.30,0,297.57,339.34,2.6,0.6,0.000,1349947.3,1349947.3,4991,0,0,0,L,1122011218,1,122.91,122.68,0002,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254340,594284.00
06/22/2019 21:45,2,0.146,ALERT,214.64,298.77,60.017,1561254304,"201051344000438","174011545737251",21.75,17.80,0,297.87,353.47,3.2,1.2,0.000,1343400.1,1343400.1,4979,0,0,0,L,1122011218,1,123.14,122.68,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254341,594285.00
06/22/2019 21:45,2,0.156,ALERT,214.19,299.07,60.043,1561254304,"201051344001135","174011545737251",22.01,17.80,0,297.87,345.96,3.5,1.5,0.000,1330464.8,1330464.8,4973,0,0,0,L,1122011218,1,122.68,122.46,0002,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254343,594286.00
06/22/2019 21:45,2,0.156,ALERT,214.19,299.37,60.022,1561254304,"201051344000983","174011545737251",21.67,19.80,0,298.47,352.27,3.5,1.4,0.000,1347083.5,1347083.5,4972,0,0,0,L,1122011218,1,122.23,122.91,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254345,594287.00
06/22/2019 21:45,2,0.141,ALERT,214.64,298.77,60.017,1561254304,"201051344001203","174011545737251",20.73,18.00,0,297.57,360.38,3.0,0.9,0.000,1338359.9,1338359.9,4982,0,0,0,L,1122011218,1,123.36,122.46,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254347,594288.00
06/22/2019 21:45,2,0.137,ALERT,214.41,299.07,60.017,1561254304,"201051344001230","174011545737251",18.21,17.50,0,296.66,338.14,2.5,0.5,0.000,1333613.4,1333613.4,4996,0,0,0,L,1122011218,1,123.14,122.46,0002,15,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254349,594289.00
06/22/2019 21:45,2,0.141,ALERT,214.19,298.47,60.001,1561254304,"201051344000646","174011545737251",20.06,17.80,0,297.26,357.38,2.9,0.9,0.000,1327476.3,1327476.3,4991,0,0,0,L,1122011218,1,122.91,122.46,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254351,594290.00
06/22/2019 21:45,2,0.137,ALERT,214.41,298.77,60.038,1561254304,"201051344000867","174011545737251",21.47,20.00,0,296.66,338.74,3.0,1.0,0.000,1324319.7,1324319.7,4973,0,0,0,L,1122011218,1,122.46,122.91,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254353,594291.00
06/22/2019 21:45,2,0.135,ALERT,214.64,298.17,60.017,1561254304,"201051344000633","174011545737251",21.55,19.30,0,294.86,339.95,3.0,0.9,0.000,1321494.4,1321494.4,4983,0,0,0,L,1122011218,1,122.46,123.36,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254354,594292.00
06/22/2019 21:45,2,0.152,ALERT,214.19,299.07,60.017,1561254304,"201051344000955","174011545737251",21.13,18.30,0,297.87,352.27,3.3,1.2,0.000,1348056.1,1348056.1,4984,0,0,0,L,1122011218,1,122.46,122.68,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254356,594293.00
06/22/2019 21:45,2,0.135,ALERT,214.41,298.47,60.022,1561254304,"201051344000648","174011545737251",21.53,19.00,0,297.57,354.37,3.0,0.9,0.000,1335755.1,1335755.1,4972,0,0,0,L,1122011218,1,121.78,123.36,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254358,594294.00
06/22/2019 21:45,2,0.115,ALERT,214.64,299.07,60.033,1561254304,"201051344000645","174011545737251",21.23,20.70,0,297.87,355.58,2.5,0.5,0.000,1341150.5,1341150.5,4976,0,0,0,L,1122011218,1,122.46,123.36,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254360,594295.00
06/22/2019 21:45,2,0.133,ALERT,214.19,299.67,60.043,1561254304,"201051344000569","174011545737251",21.57,19.80,0,298.47,349.26,3.0,0.9,0.000,1357846.6,1357846.6,4981,0,0,0,L,1122011218,1,121.78,123.36,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254362,594296.00
06/22/2019 21:45,2,0.186,ALERT,214.41,298.47,60.049,1561254304,"179051228000119","174011545737251",20.83,22.30,0,295.16,343.55,3.9,1.9,0.000,144210.4,144210.4,5017,0,0,0,L,46974696,1,122.23,123.81,0000,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561254364,594297.00
06/22/2019 22:00,2,0.000,ALERT,212.16,297.26,60.038,1561255204,"201051344000579","174011545737251",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,1358789.9,1358789.9,4981,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1561255206,594298.00
06/22/2019 22:00,2,0.000,ALERT,212.83,296.66,60.049,1561255204,"201051344001025","174011545737251",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,1342835.1,1342835.1,4980,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1561255208,594299.00
06/22/2019 22:00,2,0.000,ALERT,212.83,297.57,60.028,1561255204,"201051344001093","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1325433.0,1325433.0,4985,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561255209,594300.00
06/22/2019 22:00,2,0.000,ALERT,211.93,296.66,60.043,1561255204,"201051344000458","174011545737251",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,1340262.5,1340262.5,4973,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1561255211,594301.00
06/22/2019 22:00,2,0.000,ALERT,212.83,297.87,60.043,1561255204,"201051344000890","174011545737251",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1340562.3,1340562.3,4983,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1561255213,594302.00
06/22/2019 22:00,2,0.000,ALERT,211.93,296.66,60.043,1561255204,"201051344000988","174011545737251",0.00,17.80,0,293.06,299.97,0.0,0.0,0.000,1024690.7,1024690.7,4977,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1561255215,594303.00
06/22/2019 22:00,2,0.000,ALERT,213.51,298.47,60.043,1561255204,"201051344000582","174011545737251",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1318295.4,1318295.4,4973,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1561255217,594304.00
06/22/2019 22:00,2,0.000,ALERT,211.93,297.26,60.054,1561255204,"201051344000868","174011545737251",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,1326319.2,1326319.2,4974,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1561255219,594305.00
06/22/2019 22:00,2,0.000,ALERT,212.61,296.96,60.043,1561255204,"201051344000576","174011545737251",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,1343248.2,1343248.2,4984,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1561255220,594306.00
06/22/2019 22:00,2,0.000,ALERT,212.16,296.36,60.070,1561255204,"201051344001158","174011545737251",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,1320414.4,1320414.4,4976,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1561255222,594307.00
06/22/2019 22:00,2,0.000,ALERT,213.06,296.96,60.065,1561255204,"201051344000917","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1335130.4,1335130.4,4984,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1561255224,594308.00
06/22/2019 22:00,2,0.000,ALERT,213.29,297.26,60.054,1561255204,"201051344000417","174011545737251",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,1061063.7,1061063.7,4992,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1561255226,594309.00
06/22/2019 22:00,2,0.000,ALERT,213.51,297.57,60.054,1561255204,"201051344000685","174011545737251",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,1341461.9,1341461.9,4983,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1561255228,594310.00
06/22/2019 22:00,2,0.000,ALERT,213.29,297.26,60.049,1561255204,"201051344000651","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1335238.8,1335238.8,4981,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1561255230,594311.00
06/22/2019 22:00,2,0.000,ALERT,211.93,297.26,60.070,1561255204,"201051344000594","174011545737251",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,1346110.8,1346110.8,4981,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1561255231,594312.00
06/22/2019 22:00,2,0.000,ALERT,212.16,296.36,60.043,1561255204,"201051344000469","174011545737251",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,1326064.8,1326064.8,4980,0,0,0,L,1122011218,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1561255234,594313.00
06/22/2019 22:00,2,0.000,ALERT,213.29,297.87,60.049,1561255204,"201051344000585","174011545737251",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,1349777.2,1349777.2,4977,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1561255236,594314.00
06/22/2019 22:00,2,0.000,ALERT,212.61,296.66,60.049,1561255204,"201051344000853","174011545737251",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,1349082.8,1349082.8,4977,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1561255237,594315.00
06/22/2019 22:00,2,0.000,ALERT,213.51,298.17,60.049,1561255204,"201051344001145","174011545737251",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1349947.3,1349947.3,4993,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1561255239,594316.00
06/22/2019 22:00,2,0.000,ALERT,213.29,297.87,60.043,1561255204,"201051344000438","174011545737251",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,1343400.2,1343400.2,4981,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1561255241,594317.00
06/22/2019 22:00,2,0.000,ALERT,212.83,297.87,60.043,1561255204,"201051344001135","174011545737251",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,1330464.9,1330464.9,4975,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1561255243,594318.00
06/22/2019 22:00,2,0.000,ALERT,212.16,296.96,60.043,1561255204,"201051344000983","174011545737251",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,1347083.6,1347083.6,4974,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1561255245,594319.00
06/22/2019 22:00,2,0.000,ALERT,213.29,297.57,60.043,1561255204,"201051344001203","174011545737251",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,1338359.9,1338359.9,4984,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1561255247,594320.00
06/22/2019 22:00,2,0.000,ALERT,213.06,297.87,60.038,1561255204,"201051344001230","174011545737251",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1333613.5,1333613.5,4998,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561255249,594321.00
06/22/2019 22:00,2,0.000,ALERT,212.83,297.57,60.043,1561255204,"201051344000646","174011545737251",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,1327476.3,1327476.3,4993,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1561255251,594322.00
06/22/2019 22:00,2,0.000,ALERT,212.38,296.36,60.043,1561255204,"201051344000867","174011545737251",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,1324319.7,1324319.7,4975,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1561255253,594323.00
06/22/2019 22:00,2,0.000,ALERT,212.61,296.06,60.049,1561255204,"201051344000633","174011545737251",0.00,17.80,0,293.36,299.67,0.0,0.0,0.000,1321494.5,1321494.5,4985,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1561255254,594324.00
06/22/2019 22:00,2,0.000,ALERT,212.83,297.87,60.054,1561255204,"201051344000955","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1348056.2,1348056.2,4986,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1561255256,594325.00
06/22/2019 22:00,2,0.000,ALERT,212.38,295.76,60.043,1561255204,"201051344000648","174011545737251",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,1335755.2,1335755.2,4974,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1561255258,594326.00
06/22/2019 22:00,2,0.000,ALERT,212.61,296.36,60.070,1561255204,"201051344000645","174011545737251",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,1341150.5,1341150.5,4978,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1561255260,594327.00
06/22/2019 22:00,2,0.000,ALERT,212.16,297.26,60.038,1561255204,"201051344000569","174011545737251",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,1357846.6,1357846.6,4983,0,0,0,L,1122011218,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1561255262,594328.00
06/22/2019 22:00,2,0.000,ALERT,212.61,296.06,60.075,1561255204,"179051228000119","174011545737251",0.00,20.30,0,293.96,300.27,0.0,0.0,0.000,144210.6,144210.6,5019,0,0,0,L,46974696,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561255263,594329.00
06/22/2019 22:15,2,0.000,ALERT,212.38,296.96,60.001,1561256103,"201051344000579","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1358789.9,1358789.9,4983,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256106,594330.00
06/22/2019 22:15,2,0.000,ALERT,213.74,297.57,60.033,1561256103,"201051344001025","174011545737251",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,1342835.1,1342835.1,4982,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256107,594331.00
06/22/2019 22:15,2,0.000,ALERT,213.96,298.47,60.001,1561256103,"201051344001093","174011545737251",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,1325433.0,1325433.0,4987,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256109,594332.00
06/22/2019 22:15,2,0.000,ALERT,212.38,296.36,60.033,1561256103,"201051344000458","174011545737251",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,1340262.5,1340262.5,4975,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561256111,594333.00
06/22/2019 22:15,2,0.000,ALERT,213.74,298.47,60.038,1561256103,"201051344000890","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1340562.3,1340562.3,4985,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561256113,594334.00
06/22/2019 22:15,2,0.000,ALERT,212.38,296.36,60.033,1561256103,"201051344000988","174011545737251",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,1024690.7,1024690.7,4979,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256115,594335.00
06/22/2019 22:15,2,0.000,ALERT,214.19,299.07,60.049,1561256103,"201051344000582","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1318295.4,1318295.4,4975,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561256116,594336.00
06/22/2019 22:15,2,0.000,ALERT,212.38,296.96,60.028,1561256103,"201051344000868","174011545737251",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,1326319.2,1326319.2,4976,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561256118,594337.00
06/22/2019 22:15,2,0.000,ALERT,212.83,296.66,60.022,1561256103,"201051344000576","174011545737251",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,1343248.2,1343248.2,4986,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256120,594338.00
06/22/2019 22:15,2,0.000,ALERT,212.38,296.06,60.033,1561256103,"201051344001158","174011545737251",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,1320414.4,1320414.4,4978,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256122,594339.00
06/22/2019 22:15,2,0.000,ALERT,213.74,297.87,60.043,1561256103,"201051344000917","174011545737251",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,1335130.4,1335130.4,4986,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256124,594340.00
06/22/2019 22:15,2,0.000,ALERT,213.96,297.57,60.033,1561256103,"201051344000417","174011545737251",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,1061063.7,1061063.7,4994,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256126,594341.00
06/22/2019 22:15,2,0.000,ALERT,214.19,298.17,60.043,1561256103,"201051344000685","174011545737251",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,1341461.9,1341461.9,4985,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256127,594342.00
06/22/2019 22:15,2,0.000,ALERT,213.96,297.57,60.028,1561256103,"201051344000651","174011545737251",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,1335238.8,1335238.8,4983,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256129,594343.00
06/22/2019 22:15,2,0.000,ALERT,212.38,296.96,60.017,1561256103,"201051344000594","174011545737251",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,1346110.8,1346110.8,4983,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561256131,594344.00
06/22/2019 22:15,2,0.000,ALERT,212.61,296.36,60.028,1561256103,"201051344000469","174011545737251",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,1326064.8,1326064.8,4982,0,0,0,L,1122011218,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256133,594345.00
