ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 22:15,2,0.000,ALERT,213.96,298.17,60.038,1561256103,"201051344000585","174011545737251",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,1349777.2,1349777.2,4979,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256135,594346.00
06/22/2019 22:15,2,0.000,ALERT,213.06,296.36,60.075,1561256103,"201051344000853","174011545737251",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,1349082.8,1349082.8,4979,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561256136,594347.00
06/22/2019 22:15,2,0.000,ALERT,213.96,298.47,60.033,1561256103,"201051344001145","174011545737251",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1349947.3,1349947.3,4995,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256138,594348.00
06/22/2019 22:15,2,0.000,ALERT,213.74,298.17,60.038,1561256103,"201051344000438","174011545737251",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,1343400.2,1343400.2,4983,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256140,594349.00
06/22/2019 22:15,2,0.000,ALERT,213.29,298.17,60.033,1561256103,"201051344001135","174011545737251",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,1330464.9,1330464.9,4977,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256142,594350.00
06/22/2019 22:15,2,0.000,ALERT,212.38,296.66,60.028,1561256103,"201051344000983","174011545737251",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1347083.6,1347083.6,4976,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561256144,594351.00
06/22/2019 22:15,2,0.000,ALERT,213.74,297.87,60.028,1561256103,"201051344001203","174011545737251",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,1338359.9,1338359.9,4986,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256146,594352.00
06/22/2019 22:15,2,0.000,ALERT,213.51,298.17,60.038,1561256103,"201051344001230","174011545737251",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,1333613.5,1333613.5,5000,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256148,594353.00
06/22/2019 22:15,2,0.000,ALERT,213.29,297.87,60.038,1561256103,"201051344000646","174011545737251",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,1327476.3,1327476.3,4995,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256149,594354.00
06/22/2019 22:15,2,0.000,ALERT,212.61,296.36,60.033,1561256103,"201051344000867","174011545737251",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,1324319.7,1324319.7,4977,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561256151,594355.00
06/22/2019 22:15,2,0.000,ALERT,213.06,296.06,60.028,1561256103,"201051344000633","174011545737251",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,1321494.5,1321494.5,4987,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256153,594356.00
06/22/2019 22:15,2,0.000,ALERT,213.29,298.17,60.059,1561256103,"201051344000955","174011545737251",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1348056.2,1348056.2,4988,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256155,594357.00
06/22/2019 22:15,2,0.000,ALERT,212.61,295.76,60.038,1561256103,"201051344000648","174011545737251",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1335755.2,1335755.2,4976,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561256157,594358.00
06/22/2019 22:15,2,0.000,ALERT,212.83,296.36,60.033,1561256103,"201051344000645","174011545737251",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,1341150.5,1341150.5,4980,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256159,594359.00
06/22/2019 22:15,2,0.000,ALERT,212.38,296.96,60.038,1561256103,"201051344000569","174011545737251",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,1357846.6,1357846.6,4985,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561256160,594360.00
06/22/2019 22:15,2,0.000,ALERT,212.61,296.06,60.075,1561256103,"179051228000119","174011545737251",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,144210.6,144210.6,5021,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561256162,594361.00
06/22/2019 22:30,2,0.000,ALERT,212.38,296.66,60.033,1561257003,"201051344000579","174011545737251",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,1358789.9,1358789.9,4985,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257006,594362.00
06/22/2019 22:30,2,0.000,ALERT,213.06,296.96,60.006,1561257003,"201051344001025","174011545737251",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,1342835.1,1342835.1,4984,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257007,594363.00
06/22/2019 22:30,2,0.000,ALERT,213.29,297.57,60.017,1561257003,"201051344001093","174011545737251",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,1325433.0,1325433.0,4989,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257009,594364.00
06/22/2019 22:30,2,0.000,ALERT,212.38,296.06,60.012,1561257003,"201051344000458","174011545737251",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,1340262.5,1340262.5,4977,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561257011,594365.00
06/22/2019 22:30,2,0.000,ALERT,213.29,298.17,60.017,1561257003,"201051344000890","174011545737251",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,1340562.3,1340562.3,4987,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257013,594366.00
06/22/2019 22:30,2,0.000,ALERT,212.38,296.06,60.033,1561257003,"201051344000988","174011545737251",0.00,16.00,0,291.25,297.57,0.0,0.0,0.000,1024690.7,1024690.7,4981,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257015,594367.00
06/22/2019 22:30,2,0.000,ALERT,213.74,298.47,60.017,1561257003,"201051344000582","174011545737251",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1318295.4,1318295.4,4977,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257016,594368.00
06/22/2019 22:30,2,0.000,ALERT,212.38,296.66,60.043,1561257003,"201051344000868","174011545737251",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,1326319.2,1326319.2,4978,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257018,594369.00
06/22/2019 22:30,2,0.000,ALERT,212.83,296.66,60.017,1561257003,"201051344000576","174011545737251",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,1343248.2,1343248.2,4988,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561257020,594370.00
06/22/2019 22:30,2,0.000,ALERT,212.38,295.76,60.017,1561257003,"201051344001158","174011545737251",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,1320414.4,1320414.4,4980,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257022,594371.00
06/22/2019 22:30,2,0.000,ALERT,213.29,297.26,60.028,1561257003,"201051344000917","174011545737251",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,1335130.4,1335130.4,4988,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257024,594372.00
06/22/2019 22:30,2,0.000,ALERT,213.51,297.26,60.017,1561257003,"201051344000417","174011545737251",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,1061063.7,1061063.7,4996,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561257026,594373.00
06/22/2019 22:30,2,0.000,ALERT,213.74,297.87,60.028,1561257003,"201051344000685","174011545737251",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1341461.9,1341461.9,4987,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257027,594374.00
06/22/2019 22:30,2,0.000,ALERT,213.51,297.26,59.990,1561257003,"201051344000651","174011545737251",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1335238.8,1335238.8,4985,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257029,594375.00
06/22/2019 22:30,2,0.000,ALERT,212.16,296.96,60.017,1561257003,"201051344000594","174011545737251",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,1346110.8,1346110.8,4985,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561257031,594376.00
06/22/2019 22:30,2,0.000,ALERT,212.61,296.06,60.043,1561257003,"201051344000469","174011545737251",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,1326064.8,1326064.8,4984,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257033,594377.00
06/22/2019 22:30,2,0.000,ALERT,213.51,297.87,60.022,1561257003,"201051344000585","174011545737251",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,1349777.2,1349777.2,4981,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257035,594378.00
06/22/2019 22:30,2,0.000,ALERT,213.06,296.06,60.022,1561257003,"201051344000853","174011545737251",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,1349082.8,1349082.8,4981,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257037,594379.00
06/22/2019 22:30,2,0.000,ALERT,213.51,298.17,60.033,1561257003,"201051344001145","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1349947.3,1349947.3,4997,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257039,594380.00
06/22/2019 22:30,2,0.000,ALERT,213.29,297.87,60.017,1561257003,"201051344000438","174011545737251",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,1343400.2,1343400.2,4985,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257040,594381.00
06/22/2019 22:30,2,0.000,ALERT,213.06,297.87,60.017,1561257003,"201051344001135","174011545737251",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,1330464.9,1330464.9,4979,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257042,594382.00
06/22/2019 22:30,2,0.000,ALERT,212.38,296.36,60.022,1561257003,"201051344000983","174011545737251",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,1347083.6,1347083.6,4978,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257044,594383.00
06/22/2019 22:30,2,0.000,ALERT,213.29,297.57,60.017,1561257003,"201051344001203","174011545737251",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,1338359.9,1338359.9,4988,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257046,594384.00
06/22/2019 22:30,2,0.000,ALERT,213.29,298.17,60.022,1561257003,"201051344001230","174011545737251",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,1333613.5,1333613.5,5002,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257048,594385.00
06/22/2019 22:30,2,0.000,ALERT,212.83,297.57,60.022,1561257003,"201051344000646","174011545737251",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,1327476.3,1327476.3,4997,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561257050,594386.00
06/22/2019 22:30,2,0.000,ALERT,212.61,296.06,60.033,1561257003,"201051344000867","174011545737251",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,1324319.7,1324319.7,4979,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257052,594387.00
06/22/2019 22:30,2,0.000,ALERT,212.83,295.46,60.028,1561257003,"201051344000633","174011545737251",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,1321494.5,1321494.5,4989,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257053,594388.00
06/22/2019 22:30,2,0.000,ALERT,212.83,297.87,60.028,1561257003,"201051344000955","174011545737251",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1348056.2,1348056.2,4990,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257055,594389.00
06/22/2019 22:30,2,0.000,ALERT,212.38,295.46,60.070,1561257003,"201051344000648","174011545737251",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,1335755.2,1335755.2,4978,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257057,594390.00
06/22/2019 22:30,2,0.000,ALERT,212.83,296.36,60.043,1561257003,"201051344000645","174011545737251",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,1341150.5,1341150.5,4982,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257059,594391.00
06/22/2019 22:30,2,0.000,ALERT,212.38,296.66,60.012,1561257003,"201051344000569","174011545737251",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,1357846.6,1357846.6,4987,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561257061,594392.00
06/22/2019 22:30,2,0.000,ALERT,212.61,295.46,60.038,1561257003,"179051228000119","174011545737251",0.00,18.00,0,292.16,297.57,0.0,0.0,0.000,144210.6,144210.6,5023,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561257063,594393.00
06/22/2019 22:45,2,0.000,ALERT,212.16,297.26,59.975,1561257904,"201051344000579","174011545737251",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,1358789.9,1358789.9,4987,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257907,594394.00
06/22/2019 22:45,2,0.000,ALERT,213.06,297.26,60.017,1561257904,"201051344001025","174011545737251",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,1342835.1,1342835.1,4986,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257908,594395.00
06/22/2019 22:45,2,0.000,ALERT,213.29,297.87,60.017,1561257904,"201051344001093","174011545737251",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,1325433.0,1325433.0,4991,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561257910,594396.00
06/22/2019 22:45,2,0.000,ALERT,212.16,296.66,60.028,1561257904,"201051344000458","174011545737251",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,1340262.5,1340262.5,4979,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257912,594397.00
06/22/2019 22:45,2,0.000,ALERT,213.06,298.17,60.012,1561257904,"201051344000890","174011545737251",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,1340562.3,1340562.3,4989,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257914,594398.00
06/22/2019 22:45,2,0.000,ALERT,212.16,296.66,60.022,1561257904,"201051344000988","174011545737251",0.00,15.50,0,291.85,297.57,0.0,0.0,0.000,1024690.7,1024690.7,4983,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257916,594399.00
06/22/2019 22:45,2,0.000,ALERT,213.51,298.77,59.990,1561257904,"201051344000582","174011545737251",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,1318295.4,1318295.4,4979,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257918,594400.00
06/22/2019 22:45,2,0.000,ALERT,212.16,297.26,60.022,1561257904,"201051344000868","174011545737251",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,1326319.2,1326319.2,4980,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257920,594401.00
06/22/2019 22:45,2,0.000,ALERT,212.83,297.26,60.049,1561257904,"201051344000576","174011545737251",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,1343248.2,1343248.2,4990,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561257921,594402.00
06/22/2019 22:45,2,0.000,ALERT,212.16,296.66,60.006,1561257904,"201051344001158","174011545737251",0.00,15.00,0,293.66,297.57,0.0,0.0,0.000,1320414.4,1320414.4,4982,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257923,594403.00
06/22/2019 22:45,2,0.000,ALERT,213.29,297.57,60.033,1561257904,"201051344000917","174011545737251",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,1335130.4,1335130.4,4990,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257925,594404.00
06/22/2019 22:45,2,0.000,ALERT,213.29,297.26,60.028,1561257904,"201051344000417","174011545737251",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,1061063.7,1061063.7,4998,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257927,594405.00
06/22/2019 22:45,2,0.000,ALERT,213.51,297.87,60.022,1561257904,"201051344000685","174011545737251",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,1341461.9,1341461.9,4989,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561257929,594406.00
06/22/2019 22:45,2,0.000,ALERT,213.29,297.26,59.985,1561257904,"201051344000651","174011545737251",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,1335238.8,1335238.8,4987,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257931,594407.00
06/22/2019 22:45,2,0.000,ALERT,211.93,297.26,60.038,1561257904,"201051344000594","174011545737251",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,1346110.8,1346110.8,4987,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257932,594408.00
06/22/2019 22:45,2,0.000,ALERT,212.38,296.66,60.028,1561257904,"201051344000469","174011545737251",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,1326064.8,1326064.8,4986,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561257934,594409.00
06/22/2019 22:45,2,0.000,ALERT,213.29,297.87,60.006,1561257904,"201051344000585","174011545737251",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,1349777.2,1349777.2,4983,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257936,594410.00
06/22/2019 22:45,2,0.000,ALERT,213.06,296.96,60.028,1561257904,"201051344000853","174011545737251",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,1349082.8,1349082.8,4983,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257938,594411.00
06/22/2019 22:45,2,0.000,ALERT,213.51,298.17,60.028,1561257904,"201051344001145","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1349947.3,1349947.3,4999,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257940,594412.00
06/22/2019 22:45,2,0.000,ALERT,213.29,297.87,60.033,1561257904,"201051344000438","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1343400.2,1343400.2,4987,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257942,594413.00
06/22/2019 22:45,2,0.000,ALERT,212.83,297.57,60.012,1561257904,"201051344001135","174011545737251",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,1330464.9,1330464.9,4981,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257943,594414.00
06/22/2019 22:45,2,0.000,ALERT,212.38,297.26,60.028,1561257904,"201051344000983","174011545737251",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,1347083.6,1347083.6,4980,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257945,594415.00
06/22/2019 22:45,2,0.000,ALERT,213.06,297.26,60.033,1561257904,"201051344001203","174011545737251",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,1338359.9,1338359.9,4990,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257947,594416.00
06/22/2019 22:45,2,0.000,ALERT,213.06,298.17,60.033,1561257904,"201051344001230","174011545737251",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,1333613.5,1333613.5,5004,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561257949,594417.00
06/22/2019 22:45,2,0.000,ALERT,212.83,297.57,60.054,1561257904,"201051344000646","174011545737251",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,1327476.3,1327476.3,4999,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257951,594418.00
06/22/2019 22:45,2,0.000,ALERT,212.61,296.66,60.059,1561257904,"201051344000867","174011545737251",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,1324319.7,1324319.7,4981,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257953,594419.00
06/22/2019 22:45,2,0.000,ALERT,212.83,296.36,59.996,1561257904,"201051344000633","174011545737251",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,1321494.5,1321494.5,4991,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257954,594420.00
06/22/2019 22:45,2,0.000,ALERT,212.61,297.87,60.022,1561257904,"201051344000955","174011545737251",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,1348056.2,1348056.2,4992,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257956,594421.00
06/22/2019 22:45,2,0.000,ALERT,212.61,296.06,60.028,1561257904,"201051344000648","174011545737251",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,1335755.2,1335755.2,4980,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257958,594422.00
06/22/2019 22:45,2,0.000,ALERT,212.83,296.66,60.033,1561257904,"201051344000645","174011545737251",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,1341150.5,1341150.5,4984,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561257960,594423.00
06/22/2019 22:45,2,0.000,ALERT,212.38,297.57,60.028,1561257904,"201051344000569","174011545737251",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,1357846.6,1357846.6,4989,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561257962,594424.00
06/22/2019 22:45,2,0.000,ALERT,212.61,296.66,60.028,1561257904,"179051228000119","174011545737251",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,144210.6,144210.6,5025,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561257963,594425.00
06/22/2019 23:00,2,0.000,ALERT,211.70,297.26,60.028,1561258804,"201051344000579","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1358789.9,1358789.9,4989,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258806,594426.00
06/22/2019 23:00,2,0.000,ALERT,211.93,296.36,60.033,1561258804,"201051344001025","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1342835.1,1342835.1,4988,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561258808,594427.00
06/22/2019 23:00,2,0.000,ALERT,212.16,296.96,60.033,1561258804,"201051344001093","174011545737251",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,1325433.0,1325433.0,4993,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258809,594428.00
06/22/2019 23:00,2,0.000,ALERT,211.48,296.66,60.028,1561258804,"201051344000458","174011545737251",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,1340262.5,1340262.5,4981,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561258812,594429.00
06/22/2019 23:00,2,0.000,ALERT,211.93,297.26,60.022,1561258804,"201051344000890","174011545737251",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1340562.3,1340562.3,4991,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258813,594430.00
06/22/2019 23:00,2,0.000,ALERT,211.48,296.06,60.028,1561258804,"201051344000988","174011545737251",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,1024690.7,1024690.7,4985,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258815,594431.00
06/22/2019 23:00,2,0.000,ALERT,212.61,297.87,60.028,1561258804,"201051344000582","174011545737251",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,1318295.4,1318295.4,4981,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258817,594432.00
06/22/2019 23:00,2,0.000,ALERT,211.70,296.96,59.985,1561258804,"201051344000868","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1326319.2,1326319.2,4982,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258819,594433.00
06/22/2019 23:00,2,0.000,ALERT,212.16,296.96,60.028,1561258804,"201051344000576","174011545737251",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1343248.2,1343248.2,4992,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258821,594434.00
06/22/2019 23:00,2,0.000,ALERT,211.70,296.36,60.022,1561258804,"201051344001158","174011545737251",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,1320414.4,1320414.4,4984,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258823,594435.00
06/22/2019 23:00,2,0.000,ALERT,212.16,296.36,60.017,1561258804,"201051344000917","174011545737251",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,1335130.4,1335130.4,4992,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258825,594436.00
06/22/2019 23:00,2,0.000,ALERT,212.38,296.66,60.017,1561258804,"201051344000417","174011545737251",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,1061063.7,1061063.7,5000,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258826,594437.00
06/22/2019 23:00,2,0.000,ALERT,212.61,296.96,60.022,1561258804,"201051344000685","174011545737251",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,1341461.9,1341461.9,4991,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258828,594438.00
06/22/2019 23:00,2,0.000,ALERT,212.16,296.36,60.012,1561258804,"201051344000651","174011545737251",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1335238.8,1335238.8,4989,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258830,594439.00
06/22/2019 23:00,2,0.000,ALERT,211.48,296.96,60.001,1561258804,"201051344000594","174011545737251",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1346110.8,1346110.8,4989,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258832,594440.00
06/22/2019 23:00,2,0.000,ALERT,211.93,296.36,60.006,1561258804,"201051344000469","174011545737251",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,1326064.8,1326064.8,4988,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561258834,594441.00
06/22/2019 23:00,2,0.000,ALERT,212.38,296.96,60.006,1561258804,"201051344000585","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1349777.2,1349777.2,4985,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258836,594442.00
06/22/2019 23:00,2,0.000,ALERT,212.38,296.66,59.996,1561258804,"201051344000853","174011545737251",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,1349082.8,1349082.8,4985,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258837,594443.00
06/22/2019 23:00,2,0.000,ALERT,212.38,296.96,60.006,1561258804,"201051344001145","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1349947.3,1349947.3,5001,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258839,594444.00
06/22/2019 23:00,2,0.000,ALERT,212.16,296.66,60.006,1561258804,"201051344000438","174011545737251",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1343400.2,1343400.2,4989,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258841,594445.00
06/22/2019 23:00,2,0.000,ALERT,211.70,296.66,59.964,1561258804,"201051344001135","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1330464.9,1330464.9,4983,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258843,594446.00
06/22/2019 23:00,2,0.000,ALERT,211.70,296.66,60.001,1561258804,"201051344000983","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1347083.6,1347083.6,4982,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258845,594447.00
06/22/2019 23:00,2,0.000,ALERT,212.16,296.66,60.006,1561258804,"201051344001203","174011545737251",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,1338359.9,1338359.9,4992,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258847,594448.00
06/22/2019 23:00,2,0.000,ALERT,212.16,296.96,59.996,1561258804,"201051344001230","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1333613.5,1333613.5,5006,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561258849,594449.00
06/22/2019 23:00,2,0.000,ALERT,211.70,296.36,60.001,1561258804,"201051344000646","174011545737251",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1327476.3,1327476.3,5001,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258850,594450.00
06/22/2019 23:00,2,0.000,ALERT,211.93,296.36,60.038,1561258804,"201051344000867","174011545737251",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,1324319.7,1324319.7,4983,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561258852,594451.00
06/22/2019 23:00,2,0.000,ALERT,212.38,296.06,59.996,1561258804,"201051344000633","174011545737251",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,1321494.5,1321494.5,4993,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258854,594452.00
06/22/2019 23:00,2,0.000,ALERT,211.70,296.66,59.996,1561258804,"201051344000955","174011545737251",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,1348056.2,1348056.2,4994,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258856,594453.00
06/22/2019 23:00,2,0.000,ALERT,211.93,296.06,59.964,1561258804,"201051344000648","174011545737251",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,1335755.2,1335755.2,4982,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258858,594454.00
06/22/2019 23:00,2,0.000,ALERT,212.38,296.36,59.948,1561258804,"201051344000645","174011545737251",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,1341150.5,1341150.5,4986,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561258860,594455.00
06/22/2019 23:00,2,0.000,ALERT,211.70,296.96,59.985,1561258804,"201051344000569","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1357846.6,1357846.6,4991,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561258861,594456.00
06/22/2019 23:00,2,0.000,ALERT,211.93,296.06,59.990,1561258804,"179051228000119","174011545737251",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,144210.6,144210.6,5027,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561258863,594457.00
06/22/2019 23:15,2,0.000,ALERT,213.06,298.17,60.022,1561259704,"201051344000579","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1358789.9,1358789.9,4991,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561259707,594458.00
06/22/2019 23:15,2,0.000,ALERT,213.29,297.26,60.028,1561259704,"201051344001025","174011545737251",0.00,14.00,0,294.26,300.87,0.0,0.0,0.000,1342835.1,1342835.1,4990,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259708,594459.00
06/22/2019 23:15,2,0.000,ALERT,213.51,297.87,60.059,1561259704,"201051344001093","174011545737251",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,1325433.0,1325433.0,4995,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259710,594460.00
06/22/2019 23:15,2,0.000,ALERT,212.83,297.87,60.017,1561259704,"201051344000458","174011545737251",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,1340262.5,1340262.5,4983,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259712,594461.00
06/22/2019 23:15,2,0.000,ALERT,213.29,298.17,60.017,1561259704,"201051344000890","174011545737251",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,1340562.3,1340562.3,4993,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259714,594462.00
06/22/2019 23:15,2,0.000,ALERT,212.83,297.57,60.012,1561259704,"201051344000988","174011545737251",0.00,14.70,0,292.16,298.77,0.0,0.0,0.000,1024690.7,1024690.7,4987,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259716,594463.00
06/22/2019 23:15,2,0.000,ALERT,213.74,298.47,59.990,1561259704,"201051344000582","174011545737251",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,1318295.4,1318295.4,4983,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259718,594464.00
06/22/2019 23:15,2,0.000,ALERT,213.06,298.47,60.017,1561259704,"201051344000868","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1326319.2,1326319.2,4984,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259719,594465.00
06/22/2019 23:15,2,0.000,ALERT,213.51,298.17,60.043,1561259704,"201051344000576","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1343248.2,1343248.2,4994,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259721,594466.00
06/22/2019 23:15,2,0.000,ALERT,213.06,297.26,60.038,1561259704,"201051344001158","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1320414.4,1320414.4,4986,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259723,594467.00
06/22/2019 23:15,2,0.000,ALERT,213.51,297.26,60.017,1561259704,"201051344000917","174011545737251",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,1335130.4,1335130.4,4994,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259725,594468.00
06/22/2019 23:15,2,0.000,ALERT,213.74,297.26,60.012,1561259704,"201051344000417","174011545737251",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,1061063.7,1061063.7,5002,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259727,594469.00
06/22/2019 23:15,2,0.000,ALERT,213.74,297.87,60.017,1561259704,"201051344000685","174011545737251",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,1341461.9,1341461.9,4993,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259729,594470.00
06/22/2019 23:15,2,0.000,ALERT,213.74,297.26,60.012,1561259704,"201051344000651","174011545737251",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,1335238.8,1335238.8,4991,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259730,594471.00
06/22/2019 23:15,2,0.000,ALERT,212.83,298.17,60.006,1561259704,"201051344000594","174011545737251",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,1346110.8,1346110.8,4991,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259732,594472.00
06/22/2019 23:15,2,0.000,ALERT,213.06,297.57,60.017,1561259704,"201051344000469","174011545737251",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,1326064.8,1326064.8,4990,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259734,594473.00
06/22/2019 23:15,2,0.000,ALERT,213.74,298.17,60.043,1561259704,"201051344000585","174011545737251",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,1349777.2,1349777.2,4987,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259736,594474.00
06/22/2019 23:15,2,0.000,ALERT,213.51,297.57,60.006,1561259704,"201051344000853","174011545737251",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,1349082.8,1349082.8,4987,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259738,594475.00
06/22/2019 23:15,2,0.000,ALERT,213.74,298.17,60.012,1561259704,"201051344001145","174011545737251",0.00,14.30,0,295.16,301.17,0.0,0.0,0.000,1349947.3,1349947.3,5003,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259739,594476.00
06/22/2019 23:15,2,0.000,ALERT,213.51,297.87,60.033,1561259704,"201051344000438","174011545737251",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,1343400.2,1343400.2,4991,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259741,594477.00
06/22/2019 23:15,2,0.000,ALERT,213.06,297.87,59.969,1561259704,"201051344001135","174011545737251",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,1330464.9,1330464.9,4985,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259743,594478.00
06/22/2019 23:15,2,0.000,ALERT,213.06,298.17,60.028,1561259704,"201051344000983","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1347083.6,1347083.6,4984,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259745,594479.00
06/22/2019 23:15,2,0.000,ALERT,213.74,297.87,60.017,1561259704,"201051344001203","174011545737251",0.00,14.70,0,294.86,302.07,0.0,0.0,0.000,1338359.9,1338359.9,4994,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561259747,594480.00
06/22/2019 23:15,2,0.000,ALERT,213.51,298.17,60.043,1561259704,"201051344001230","174011545737251",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,1333613.5,1333613.5,5008,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259749,594481.00
06/22/2019 23:15,2,0.000,ALERT,213.06,297.57,60.006,1561259704,"201051344000646","174011545737251",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,1327476.3,1327476.3,5003,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561259751,594482.00
06/22/2019 23:15,2,0.000,ALERT,213.29,297.57,60.017,1561259704,"201051344000867","174011545737251",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,1324319.7,1324319.7,4985,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561259753,594483.00
06/22/2019 23:15,2,0.000,ALERT,213.74,297.57,60.012,1561259704,"201051344000633","174011545737251",0.00,14.30,0,292.76,298.47,0.0,0.0,0.000,1321494.5,1321494.5,4995,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259755,594484.00
06/22/2019 23:15,2,0.000,ALERT,213.06,298.17,60.022,1561259704,"201051344000955","174011545737251",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,1348056.2,1348056.2,4996,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259756,594485.00
06/22/2019 23:15,2,0.000,ALERT,213.29,297.26,60.012,1561259704,"201051344000648","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,1335755.2,1335755.2,4984,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259758,594486.00
06/22/2019 23:15,2,0.000,ALERT,213.51,297.57,60.017,1561259704,"201051344000645","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1341150.5,1341150.5,4988,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259760,594487.00
06/22/2019 23:15,2,0.000,ALERT,213.06,298.17,60.006,1561259704,"201051344000569","174011545737251",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,1357846.6,1357846.6,4993,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561259762,594488.00
06/22/2019 23:15,2,0.000,ALERT,213.29,297.26,60.022,1561259704,"179051228000119","174011545737251",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,144210.6,144210.6,5029,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561259764,594489.00
06/22/2019 23:30,2,0.000,ALERT,212.16,297.87,59.990,1561260605,"201051344000579","174011545737251",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1358789.9,1358789.9,4993,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260607,594490.00
