ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2019 23:30,2,0.000,ALERT,211.25,295.46,60.022,1561260605,"201051344001025","174011545737251",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,1342835.1,1342835.1,4992,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260609,594491.00
06/22/2019 23:30,2,0.000,ALERT,211.48,296.36,60.022,1561260605,"201051344001093","174011545737251",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,1325433.0,1325433.0,4997,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260610,594492.00
06/22/2019 23:30,2,0.000,ALERT,211.93,297.26,60.028,1561260605,"201051344000458","174011545737251",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1340262.5,1340262.5,4985,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260612,594493.00
06/22/2019 23:30,2,0.000,ALERT,211.25,296.66,60.022,1561260605,"201051344000890","174011545737251",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,1340562.3,1340562.3,4995,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260614,594494.00
06/22/2019 23:30,2,0.000,ALERT,212.16,297.26,60.059,1561260605,"201051344000988","174011545737251",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,1024690.7,1024690.7,4989,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260616,594495.00
06/22/2019 23:30,2,0.000,ALERT,211.93,297.26,60.033,1561260605,"201051344000582","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1318295.4,1318295.4,4985,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260618,594496.00
06/22/2019 23:30,2,0.000,ALERT,211.93,297.87,60.017,1561260605,"201051344000868","174011545737251",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1326319.2,1326319.2,4986,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260620,594497.00
06/22/2019 23:30,2,0.000,ALERT,212.61,297.57,60.028,1561260605,"201051344000576","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1343248.2,1343248.2,4996,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260621,594498.00
06/22/2019 23:30,2,0.000,ALERT,212.16,297.26,60.038,1561260605,"201051344001158","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1320414.4,1320414.4,4988,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561260623,594499.00
06/22/2019 23:30,2,0.000,ALERT,211.70,296.06,60.043,1561260605,"201051344000917","174011545737251",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,1335130.4,1335130.4,4996,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260625,594500.00
06/22/2019 23:30,2,0.000,ALERT,211.70,295.76,60.038,1561260605,"201051344000417","174011545737251",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,1061063.7,1061063.7,5004,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260627,594501.00
06/22/2019 23:30,2,0.000,ALERT,211.70,296.66,60.038,1561260605,"201051344000685","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1341461.9,1341461.9,4995,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260629,594502.00
06/22/2019 23:30,2,0.000,ALERT,211.48,295.76,60.033,1561260605,"201051344000651","174011545737251",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,1335238.8,1335238.8,4993,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260631,594503.00
06/22/2019 23:30,2,0.000,ALERT,211.93,298.17,60.043,1561260605,"201051344000594","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1346110.8,1346110.8,4993,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260632,594504.00
06/22/2019 23:30,2,0.000,ALERT,212.38,297.26,60.043,1561260605,"201051344000469","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1326064.8,1326064.8,4992,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561260634,594505.00
06/22/2019 23:30,2,0.000,ALERT,211.70,296.66,60.075,1561260605,"201051344000585","174011545737251",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,1349777.2,1349777.2,4989,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260636,594506.00
06/22/2019 23:30,2,0.000,ALERT,212.83,297.26,60.054,1561260605,"201051344000853","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1349082.8,1349082.8,4989,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260638,594507.00
06/22/2019 23:30,2,0.000,ALERT,211.93,296.96,60.038,1561260605,"201051344001145","174011545737251",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,1349947.3,1349947.3,5005,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561260640,594508.00
06/22/2019 23:30,2,0.000,ALERT,211.70,296.36,60.028,1561260605,"201051344000438","174011545737251",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,1343400.2,1343400.2,4993,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260641,594509.00
06/22/2019 23:30,2,0.000,ALERT,211.25,296.36,60.006,1561260605,"201051344001135","174011545737251",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,1330464.9,1330464.9,4987,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260643,594510.00
06/22/2019 23:30,2,0.000,ALERT,212.16,297.87,60.059,1561260605,"201051344000983","174011545737251",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1347083.6,1347083.6,4986,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260645,594511.00
06/22/2019 23:30,2,0.000,ALERT,211.70,296.36,60.070,1561260605,"201051344001203","174011545737251",0.00,14.30,0,294.56,301.17,0.0,0.0,0.000,1338359.9,1338359.9,4996,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260647,594512.00
06/22/2019 23:30,2,0.000,ALERT,211.48,296.96,60.049,1561260605,"201051344001230","174011545737251",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,1333613.5,1333613.5,5010,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260649,594513.00
06/22/2019 23:30,2,0.000,ALERT,211.25,296.06,60.028,1561260605,"201051344000646","174011545737251",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,1327476.3,1327476.3,5005,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260651,594514.00
06/22/2019 23:30,2,0.000,ALERT,212.61,297.57,60.043,1561260605,"201051344000867","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1324319.7,1324319.7,4987,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260653,594515.00
06/22/2019 23:30,2,0.000,ALERT,212.83,297.26,60.043,1561260605,"201051344000633","174011545737251",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,1321494.5,1321494.5,4997,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260654,594516.00
06/22/2019 23:30,2,0.000,ALERT,211.25,296.36,60.049,1561260605,"201051344000955","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1348056.2,1348056.2,4998,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260656,594517.00
06/22/2019 23:30,2,0.000,ALERT,212.38,296.96,60.049,1561260605,"201051344000648","174011545737251",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,1335755.2,1335755.2,4986,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260658,594518.00
06/22/2019 23:30,2,0.000,ALERT,212.61,297.57,60.075,1561260605,"201051344000645","174011545737251",0.00,14.70,0,296.06,299.37,0.0,0.0,0.000,1341150.5,1341150.5,4990,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561260660,594519.00
06/22/2019 23:30,2,0.000,ALERT,212.38,298.17,60.054,1561260605,"201051344000569","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1357846.6,1357846.6,4995,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561260662,594520.00
06/22/2019 23:30,2,0.000,ALERT,212.61,296.96,60.075,1561260605,"179051228000119","174011545737251",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,144210.6,144210.6,5031,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561260664,594521.00
06/22/2019 23:45,2,0.000,ALERT,212.61,297.87,60.006,1561261504,"201051344000579","174011545737251",0.00,14.30,0,296.06,299.37,0.0,0.0,0.000,1358789.9,1358789.9,4995,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261506,594522.00
06/22/2019 23:45,2,0.000,ALERT,212.83,297.26,60.012,1561261504,"201051344001025","174011545737251",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,1342835.1,1342835.1,4994,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261508,594523.00
06/22/2019 23:45,2,0.000,ALERT,213.06,297.57,60.017,1561261504,"201051344001093","174011545737251",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,1325433.0,1325433.0,4999,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561261510,594524.00
06/22/2019 23:45,2,0.000,ALERT,212.61,297.26,60.012,1561261504,"201051344000458","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1340262.5,1340262.5,4987,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261511,594525.00
06/22/2019 23:45,2,0.000,ALERT,213.06,298.17,60.049,1561261504,"201051344000890","174011545737251",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,1340562.3,1340562.3,4997,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261513,594526.00
06/22/2019 23:45,2,0.000,ALERT,212.61,296.96,60.022,1561261504,"201051344000988","174011545737251",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,1024690.7,1024690.7,4991,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261515,594527.00
06/22/2019 23:45,2,0.000,ALERT,213.51,298.47,60.017,1561261504,"201051344000582","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1318295.4,1318295.4,4987,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561261517,594528.00
06/22/2019 23:45,2,0.000,ALERT,212.61,297.87,60.017,1561261504,"201051344000868","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1326319.2,1326319.2,4988,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561261519,594529.00
06/22/2019 23:45,2,0.000,ALERT,213.06,297.57,60.054,1561261504,"201051344000576","174011545737251",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1343248.2,1343248.2,4998,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261521,594530.00
06/22/2019 23:45,2,0.000,ALERT,212.83,296.96,60.043,1561261504,"201051344001158","174011545737251",0.00,13.30,0,295.16,298.47,0.0,0.0,0.000,1320414.4,1320414.4,4990,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261522,594531.00
06/22/2019 23:45,2,0.000,ALERT,213.29,296.96,60.017,1561261504,"201051344000917","174011545737251",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,1335130.4,1335130.4,4998,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261524,594532.00
06/22/2019 23:45,2,0.000,ALERT,213.29,297.26,60.065,1561261504,"201051344000417","174011545737251",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,1061063.7,1061063.7,5006,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261526,594533.00
06/22/2019 23:45,2,0.000,ALERT,213.51,297.87,60.022,1561261504,"201051344000685","174011545737251",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1341461.9,1341461.9,4997,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261528,594534.00
06/22/2019 23:45,2,0.000,ALERT,213.29,296.96,60.017,1561261504,"201051344000651","174011545737251",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,1335238.8,1335238.8,4995,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261530,594535.00
06/22/2019 23:45,2,0.000,ALERT,212.61,297.87,60.028,1561261504,"201051344000594","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1346110.8,1346110.8,4995,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261532,594536.00
06/22/2019 23:45,2,0.000,ALERT,212.83,297.26,60.028,1561261504,"201051344000469","174011545737251",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,1326064.8,1326064.8,4994,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261533,594537.00
06/22/2019 23:45,2,0.000,ALERT,213.29,297.87,60.070,1561261504,"201051344000585","174011545737251",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,1349777.2,1349777.2,4991,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261535,594538.00
06/22/2019 23:45,2,0.000,ALERT,213.29,297.26,60.028,1561261504,"201051344000853","174011545737251",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1349082.8,1349082.8,4991,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561261537,594539.00
06/22/2019 23:45,2,0.000,ALERT,213.51,298.17,60.028,1561261504,"201051344001145","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1349947.3,1349947.3,5007,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261539,594540.00
06/22/2019 23:45,2,0.000,ALERT,213.29,297.87,60.033,1561261504,"201051344000438","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1343400.2,1343400.2,4995,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261541,594541.00
06/22/2019 23:45,2,0.000,ALERT,212.83,297.87,60.028,1561261504,"201051344001135","174011545737251",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,1330464.9,1330464.9,4989,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561261542,594542.00
06/22/2019 23:45,2,0.000,ALERT,212.83,297.57,60.028,1561261504,"201051344000983","174011545737251",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,1347083.6,1347083.6,4988,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261544,594543.00
06/22/2019 23:45,2,0.000,ALERT,213.29,297.87,60.049,1561261504,"201051344001203","174011545737251",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,1338359.9,1338359.9,4998,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261546,594544.00
06/22/2019 23:45,2,0.000,ALERT,213.29,298.47,60.017,1561261504,"201051344001230","174011545737251",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,1333613.5,1333613.5,5012,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261548,594545.00
06/22/2019 23:45,2,0.000,ALERT,212.83,298.17,60.028,1561261504,"201051344000646","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1327476.3,1327476.3,5007,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261550,594546.00
06/22/2019 23:45,2,0.000,ALERT,213.06,297.26,60.028,1561261504,"201051344000867","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1324319.7,1324319.7,4989,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261552,594547.00
06/22/2019 23:45,2,0.000,ALERT,213.29,296.96,60.028,1561261504,"201051344000633","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1321494.5,1321494.5,4999,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261554,594548.00
06/22/2019 23:45,2,0.000,ALERT,212.83,298.17,60.017,1561261504,"201051344000955","174011545737251",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1348056.2,1348056.2,5000,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261556,594549.00
06/22/2019 23:45,2,0.000,ALERT,212.83,296.66,59.996,1561261504,"201051344000648","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1335755.2,1335755.2,4988,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261557,594550.00
06/22/2019 23:45,2,0.000,ALERT,213.29,297.26,59.990,1561261504,"201051344000645","174011545737251",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,1341150.5,1341150.5,4992,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261559,594551.00
06/22/2019 23:45,2,0.000,ALERT,212.61,297.87,60.033,1561261504,"201051344000569","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1357846.6,1357846.6,4997,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561261561,594552.00
06/22/2019 23:45,2,0.000,ALERT,213.06,296.96,60.065,1561261504,"179051228000119","174011545737251",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,144210.6,144210.6,5033,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561261563,594553.00
